Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,15.68,5.55
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,29.88,19.88
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,44.25,33.06
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,59.6,46.88
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,74.87,60.46
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,90.37,74.08
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,106.16,87.73
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,203.22,173.29
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,311.47,265.37
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,410.12,347.61
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,497.45,418.72
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,512.17,427.9
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,525.34,436.22
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,456.39,379.53
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,403.94,335.28
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,280.63,233.75
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,161.69,132.57
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,196.43,162.59
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,252.69,209.64
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,282.39,234.77
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,312.16,259.91
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,226.82,188.44
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,131.61,107.4
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,136.9,112.28
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,142.51,117.25
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,149.9,124.21
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,157.31,131.17
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,143.88,119.76
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,130.82,108.64
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,115.43,95.6
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,100.48,82.74
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,83.22,67.53
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,66.36,52.5
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,50.5,38.34
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,34.38,23.76
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,20.2,9.62
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,7.68,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,3.84,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,90.76,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,230.53,154.98
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,316.21,259.1
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,408.89,344.5
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,482.1,410.56
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,559.29,477.47
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,624.74,530.79
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,691.41,581.52
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,741.53,617.12
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,797.73,656.17
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,844.05,685.98
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,888.55,713.57
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,926.42,736.53
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,961.64,757.26
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,987.87,774.45
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,1010.82,789.53
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,1027.42,800.37
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,1040.39,808.92
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,1045.02,813.43
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,1045.87,815.61
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,1040.77,812.43
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,1031.9,806.84
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,1014.98,796.56
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,994.53,783.97
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,966.54,766.74
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,935.43,747.14
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,897.01,720.45
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,856.17,691.84
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,808.29,658.14
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,758.98,622.75
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,699.85,578.18
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,646.75,537.17
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,576.42,480.87
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,508.19,422.87
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,425.51,352.65
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,348.64,283.28
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,247.9,179.16
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,135.6,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,59.53,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,96.83,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,244.38,163.72
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,330.98,270.91
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,424.18,356.31
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,497.95,422.25
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,575.59,488.58
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,567.08,482.85
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,543.63,464.23
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,556.06,473.64
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,557.48,473.44
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,668.96,560.52
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,772.38,636.66
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,873.72,707.55
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,966.34,769.74
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,992.51,786.75
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,1015.35,802.31
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,1029.56,810.54
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,1040.06,816.43
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,964.82,763.55
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,880.07,703.96
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,956.97,759.18
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,1024.05,804.83
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,957.18,757.72
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,877.61,702.28
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,811.45,654.46
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,738.69,600.85
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,722.73,590.1
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,703.19,576.05
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,658.58,542.18
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,613.22,507.54
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,564.3,470.05
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,515.25,430.53
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,510.13,425.23
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,493.44,408.53
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,410.45,338.04
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,333.34,269.3
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,182.83,133.1
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,31.61,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,11.52,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,84.15,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,220.61,148.03
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,307.25,254.5
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,394.58,337.8
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,285.77,248.76
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,108.25,91.26
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,127.82,109.21
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,148.03,127.27
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,90.57,75.84
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,50.52,39.52
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,77.94,63.78
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,107.9,90.02
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,127.12,106.73
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,146.78,123.72
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,152.25,128.34
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,157.92,133.17
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,126.38,105.43
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,96.64,79.26
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,97.06,79.63
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,97.54,80.04
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,129.68,108.13
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,163.65,137.63
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,232.03,198.05
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,284.82,244.68
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,227.74,194.96
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,157.34,133.25
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,171.25,146.46
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,200.92,173.25
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,184.97,159.46
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,169.38,145.94
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,439.89,389.5
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,633.75,554.15
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,565.34,493.67
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,498.63,433.46
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,415.27,357.12
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,344.26,288.62
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,247.32,188.49
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,150.16,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,57.69,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,100.5,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,253.23,172.24
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,340.95,285.46
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,435.52,375.69
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,510.26,446.2
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,588.84,517.41
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,648.66,568.2
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,714.42,620.59
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,770.64,663.6
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,826.19,704.93
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,873.38,738.48
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,918.5,769.76
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,955.37,795.67
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,989.35,819.23
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,1016.91,837.9
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,1041.04,854.07
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,1057.0,864.35
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,1069.17,872.07
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,1074.81,875.27
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,1076.53,875.88
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,1070.18,870.91
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,1059.93,863.42
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,1043.44,851.64
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,1023.28,837.38
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,995.62,818.28
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,964.7,796.81
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,926.76,769.56
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,886.23,740.21
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,837.48,704.63
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,787.09,667.16
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,728.38,620.72
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,669.44,573.18
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,600.82,517.45
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,538.41,462.45
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,456.65,389.49
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,380.02,317.69
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,280.19,216.8
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,183.25,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,72.93,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,86.75,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,220.78,149.25
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,307.71,256.46
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,401.95,344.84
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,476.32,412.94
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,554.8,481.65
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,620.29,536.12
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,686.96,587.47
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,743.97,630.7
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,800.38,672.32
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,839.68,699.47
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,884.93,730.57
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,922.04,754.25
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,956.49,775.69
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,983.61,792.23
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,1007.5,806.37
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,1023.44,814.32
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,1035.79,819.91
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,1040.83,821.1
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,1042.13,819.91
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,1037.22,814.23
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,1028.59,806.31
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,1011.11,793.98
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,990.16,779.53
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,962.35,759.14
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,931.54,736.85
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,893.53,712.04
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,861.78,691.51
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,811.44,656.01
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,759.76,619.16
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,700.21,576.64
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,640.61,532.81
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,569.29,476.99
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,500.16,419.51
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,417.83,349.78
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,341.02,281.17
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,246.78,190.13
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,148.82,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,56.45,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,11.6,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,25.05,12.25
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,60.47,46.68
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,93.25,77.22
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,122.07,103.79
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,151.97,130.92
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,192.36,166.55
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,222.51,192.67
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,240.83,207.75
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,243.27,209.16
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,328.67,282.45
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,402.31,343.99
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,368.67,312.99
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,312.63,264.25
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,328.48,277.36
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,344.51,290.14
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,351.23,294.53
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,357.87,298.92
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,713.15,586.68
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,1009.57,795.76
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,1006.7,788.98
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,1000.18,784.32
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,983.86,773.65
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,964.18,760.88
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,937.38,743.98
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,907.58,724.91
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,869.36,697.64
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,828.87,668.66
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,782.08,635.43
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,733.78,600.59
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,674.53,556.68
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,615.36,511.79
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,550.76,460.31
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,483.79,404.52
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,402.18,336.2
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,326.71,269.59
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,232.89,180.83
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,140.99,14.5
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,52.76,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,3.84,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,7.39,0.0
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,13.99,6.44
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,20.61,12.61
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,28.07,19.45
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,35.54,26.22
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,42.61,32.61
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,49.7,38.94
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,123.55,104.87
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,199.66,170.87
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,158.19,133.9
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,130.91,109.24
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,73.26,58.96
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,25.62,17.05
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,43.9,33.15
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,62.25,49.16
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,71.87,57.46
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,82.38,66.53
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,100.28,81.96
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,118.84,97.86
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,89.84,72.76
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,63.09,49.57
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,83.89,67.67
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,106.65,87.33
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,96.68,78.8
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,86.86,70.43
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,104.64,85.96
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,123.98,102.77
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,113.66,94.0
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,103.49,85.36
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,336.86,292.41
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,528.18,450.52
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,458.68,390.52
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,391.29,332.85
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,314.71,265.63
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,245.26,202.86
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,164.74,127.82
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,84.17,16.92
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,27.95,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,3.84,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,7.39,0.0
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,13.99,6.31
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,20.61,12.42
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,28.07,19.18
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,35.54,25.89
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,42.2,31.84
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,48.86,37.74
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,71.88,57.83
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,96.33,78.87
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,99.31,81.27
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,102.47,83.85
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,96.3,78.24
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,90.53,73.02
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,88.82,71.47
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,87.22,70.02
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,146.02,120.61
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,208.96,173.68
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,320.63,268.23
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,435.2,361.93
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,394.24,326.97
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,332.62,276.17
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,307.91,256.05
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,283.63,236.01
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,211.81,175.92
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,130.02,106.26
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,128.39,105.21
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,127.03,104.23
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,116.71,95.6
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,106.54,87.06
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,93.81,76.37
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,81.19,65.63
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,68.13,54.22
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,55.13,42.72
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,42.14,31.11
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,29.09,19.38
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,18.57,9.65
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.22,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.27,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,82.74,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,212.63,139.86
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,297.08,239.5
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,389.31,324.43
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,461.85,389.78
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,538.54,456.1
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,320.44,276.32
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,28.89,19.6
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,88.84,72.1
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,172.87,144.07
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,335.0,285.3
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,510.17,432.54
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,291.45,247.98
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,43.89,32.09
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,529.12,449.42
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,968.4,791.56
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,866.22,711.78
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,727.36,603.26
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,874.59,720.35
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,1002.47,817.37
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,612.39,514.55
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,151.47,123.3
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,592.42,502.57
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,947.49,780.39
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,922.03,759.28
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,893.63,738.17
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,856.65,711.24
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,817.41,682.42
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,775.86,650.59
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,732.29,616.85
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,674.34,571.82
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,621.35,529.9
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,558.89,477.85
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,497.65,424.76
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,418.51,354.77
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,344.92,287.24
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,255.3,202.46
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,168.87,70.82
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,63.66,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,101.06,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,255.21,174.86
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,342.14,282.77
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,436.25,370.75
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,510.22,439.05
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,587.81,507.71
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,647.42,557.18
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,712.73,607.5
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,768.72,650.31
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,823.84,691.53
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,813.6,681.99
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,805.21,674.54
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,890.81,737.35
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,986.62,804.97
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,1013.64,822.94
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,1037.23,839.31
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,1053.54,849.13
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,1066.05,856.45
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,954.16,776.12
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,830.82,686.22
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,952.03,776.74
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,1061.07,853.51
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,1044.73,841.14
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,1024.71,827.7
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,997.89,809.47
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,967.76,788.88
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,930.27,762.35
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,890.16,733.77
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,842.58,699.27
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,793.24,662.96
