Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.51,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,9.04,1.74
2016,1,22,8,15,0.0,20.5,4.8,-4.0,20.5,16.89,9.34
2016,1,22,8,30,0.0,30.0,4.7,-4.0,30.0,24.75,16.73
2016,1,22,8,45,0.0,39.5,4.65,-4.0,39.5,32.64,24.11
2016,1,22,9,0,0.0,49.0,4.6,-4.0,49.0,40.54,31.43
2016,1,22,9,15,0.0,59.0,4.55,-4.0,59.0,48.87,39.06
2016,1,22,9,30,0.0,69.0,4.5,-4.0,69.0,57.46,46.85
2016,1,22,9,45,0.0,86.0,4.5,-4.0,86.0,73.12,60.97
2016,1,22,10,0,0.0,103.0,4.5,-4.0,103.0,89.02,75.19
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,88.29,74.36
2016,1,22,10,30,0.0,103.0,4.8,-4.0,103.0,87.77,73.75
2016,1,22,10,45,0.5,132.0,4.95,-4.0,132.5,116.08,98.94
2016,1,22,11,0,1.0,161.0,5.1,-4.0,162.0,145.4,124.83
2016,1,22,11,15,0.5,160.0,5.15,-4.0,160.5,143.19,122.65
2016,1,22,11,30,0.0,159.0,5.2,-4.0,159.0,141.18,120.71
2016,1,22,11,45,0.0,126.0,5.3,-4.0,126.0,108.35,91.52
2016,1,22,12,0,0.0,93.0,5.4,-4.0,93.0,77.55,64.05
2016,1,22,12,15,0.0,97.5,5.4,-4.0,97.5,81.61,67.67
2016,1,22,12,30,0.0,102.0,5.4,-4.0,102.0,85.71,71.31
2016,1,22,12,45,0.0,126.5,5.4,-4.0,126.5,108.62,91.7
2016,1,22,13,0,0.0,151.0,5.4,-4.0,151.0,132.53,112.91
2016,1,22,13,15,0.0,94.5,5.3,-4.0,94.5,78.94,65.31
2016,1,22,13,30,0.0,38.0,5.2,-4.0,38.0,31.45,22.77
2016,1,22,13,45,0.0,34.0,5.15,-4.0,34.0,28.13,19.8
2016,1,22,14,0,0.0,30.0,5.1,-4.0,30.0,24.8,16.83
2016,1,22,14,15,0.0,59.5,5.2,-3.5,59.5,49.31,38.95
2016,1,22,14,30,0.0,89.0,5.3,-3.0,89.0,74.5,61.6
2016,1,22,14,45,0.0,63.0,5.45,-3.0,63.0,52.2,41.63
2016,1,22,15,0,0.0,37.0,5.6,-3.0,37.0,30.57,22.14
2016,1,22,15,15,0.0,33.5,5.6,-3.0,33.5,27.66,19.54
2016,1,22,15,30,0.0,30.0,5.6,-3.0,30.0,24.75,16.93
2016,1,22,15,45,0.0,25.5,5.6,-3.5,25.5,21.02,13.58
2016,1,22,16,0,0.0,21.0,5.6,-4.0,21.0,17.29,10.19
2016,1,22,16,15,0.0,17.0,5.5,-4.0,17.0,13.98,7.12
2016,1,22,16,30,0.0,13.0,5.4,-4.0,13.0,10.68,4.03
2016,1,22,16,45,0.0,9.0,5.3,-4.0,9.0,7.39,0.94
2016,1,22,17,0,0.0,5.0,5.2,-4.0,5.0,4.1,0.0
2016,1,22,17,15,0.0,2.5,5.2,-4.0,2.5,2.05,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.5,4.2,-4.0,11.5,9.48,0.0
2016,1,23,8,0,0.0,23.0,4.3,-4.0,23.0,19.0,10.02
2016,1,23,8,15,0.0,40.0,4.4,-3.5,40.0,35.33,25.67
2016,1,23,8,30,0.0,57.0,4.5,-3.0,57.0,51.49,40.69
2016,1,23,8,45,0.0,74.5,4.6,-3.0,75.0,68.05,56.02
2016,1,23,9,0,0.0,92.0,4.7,-3.0,93.0,84.58,71.16
2016,1,23,9,15,5.0,107.5,4.8,-2.5,110.0,102.23,87.11
2016,1,23,9,30,10.0,123.0,4.9,-2.0,127.0,120.47,103.38
2016,1,23,9,45,11.0,135.5,5.05,-2.0,140.0,132.91,114.36
2016,1,23,10,0,12.0,148.0,5.2,-2.0,153.0,145.6,125.47
2016,1,23,10,15,13.5,160.0,5.25,-1.5,166.0,158.4,136.37
2016,1,23,10,30,15.0,172.0,5.3,-1.0,179.0,171.45,147.39
2016,1,23,10,45,7.5,161.5,5.35,-1.0,165.0,152.5,130.19
2016,1,23,11,0,0.0,151.0,5.4,-1.0,151.0,134.0,113.42
2016,1,23,11,15,12.5,181.0,5.4,-1.0,188.0,176.24,150.84
2016,1,23,11,30,25.0,211.0,5.4,-1.0,225.0,219.96,189.15
2016,1,23,11,45,17.5,202.5,5.4,-1.0,212.5,203.04,173.94
2016,1,23,12,0,10.0,194.0,5.4,-1.0,200.0,186.31,158.98
2016,1,23,12,15,5.0,179.5,5.4,-1.0,183.0,166.05,141.09
2016,1,23,12,30,0.0,165.0,5.4,-1.0,166.0,146.23,123.55
2016,1,23,12,45,32.5,206.5,5.45,-1.0,225.5,240.55,207.03
2016,1,23,13,0,65.0,248.0,5.5,-1.0,285.0,323.49,279.31
2016,1,23,13,15,100.5,250.0,5.45,-1.0,305.5,361.01,312.67
2016,1,23,13,30,136.0,252.0,5.4,-1.0,326.0,418.18,362.29
2016,1,23,13,45,119.5,241.5,5.4,-1.5,305.0,387.66,336.72
2016,1,23,14,0,103.0,231.0,5.4,-2.0,284.0,338.26,295.14
2016,1,23,14,15,64.5,206.5,5.3,-2.0,239.5,271.93,236.97
2016,1,23,14,30,26.0,182.0,5.2,-2.0,195.0,191.73,165.96
2016,1,23,14,45,61.0,180.0,5.15,-2.0,206.5,236.62,207.05
2016,1,23,15,0,96.0,178.0,5.1,-2.0,218.0,263.26,231.75
2016,1,23,15,15,89.0,163.0,5.0,-2.0,197.5,238.57,210.09
2016,1,23,15,30,82.0,148.0,4.9,-2.0,177.0,214.53,188.86
2016,1,23,15,45,77.5,130.0,4.85,-2.5,154.5,188.96,166.4
2016,1,23,16,0,73.0,112.0,4.8,-3.0,132.0,163.86,143.91
2016,1,23,16,15,63.5,93.0,4.7,-3.0,108.0,134.95,117.22
2016,1,23,16,30,54.0,74.0,4.6,-3.0,84.0,106.95,91.01
2016,1,23,16,45,40.0,55.0,4.55,-3.5,61.0,77.6,63.48
2016,1,23,17,0,26.0,36.0,4.5,-4.0,38.0,49.15,36.19
2016,1,23,17,15,13.0,18.0,4.5,-4.0,19.0,21.53,1.72
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,117.02,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,261.67,205.63
2016,1,24,8,15,614.5,35.0,2.4,-7.0,123.0,343.7,292.76
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,434.87,378.25
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,510.47,447.69
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,589.78,517.3
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.0,657.4,573.55
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,725.79,625.92
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.5,784.34,669.56
2016,1,24,10,0,921.0,68.0,2.9,-1.0,444.0,834.29,705.42
2016,1,24,10,15,935.0,71.0,2.65,-0.5,479.0,883.53,737.93
2016,1,24,10,30,949.0,74.0,2.4,0.0,514.0,930.62,767.52
2016,1,24,10,45,958.0,76.5,2.2,0.0,542.5,970.14,792.36
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,1006.7,814.37
2016,1,24,11,15,972.5,80.5,1.85,0.5,591.5,1035.48,829.55
2016,1,24,11,30,978.0,82.0,1.7,1.0,612.0,1060.76,841.95
2016,1,24,11,45,980.5,83.5,1.55,1.5,624.5,1079.44,849.51
2016,1,24,12,0,983.0,85.0,1.4,2.0,637.0,1094.29,854.32
2016,1,24,12,15,982.5,85.5,1.3,2.0,641.5,1100.95,856.11
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,1103.63,855.42
2016,1,24,12,45,792.5,126.0,1.15,2.5,576.0,980.61,769.51
2016,1,24,13,0,603.0,166.0,1.1,3.0,506.0,833.22,665.89
2016,1,24,13,15,781.0,127.0,1.05,3.0,558.5,957.87,755.45
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1054.17,818.68
2016,1,24,13,45,949.0,87.0,0.95,3.5,590.0,1026.58,796.75
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,1005.85,781.69
2016,1,24,14,15,927.0,83.5,0.8,4.0,541.0,967.65,754.98
2016,1,24,14,30,915.0,81.0,0.7,4.0,513.0,926.63,726.54
2016,1,24,14,45,897.0,79.0,0.65,4.0,478.0,878.58,694.13
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,828.58,660.02
2016,1,24,15,15,856.0,73.0,0.55,3.5,402.5,770.75,620.77
2016,1,24,15,30,833.0,69.0,0.5,3.0,362.0,712.06,579.96
2016,1,24,15,45,798.0,64.5,0.5,3.0,316.5,644.09,530.58
2016,1,24,16,0,763.0,60.0,0.5,3.0,271.0,577.08,478.1
2016,1,24,16,15,712.0,54.0,0.55,2.5,223.5,500.46,416.89
2016,1,24,16,30,661.0,48.0,0.6,2.0,176.0,427.25,355.17
2016,1,24,16,45,575.5,39.5,0.7,2.0,129.5,339.16,278.06
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,259.45,202.62
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,121.89,46.46
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,95.5,17.0,1.6,-1.5,26.0,62.92,0.0
2016,1,25,8,0,191.0,34.0,1.8,-1.0,52.0,137.93,106.1
2016,1,25,8,15,243.5,50.5,1.85,-0.5,86.5,191.86,160.39
2016,1,25,8,30,296.0,67.0,1.9,0.0,121.0,251.67,215.9
2016,1,25,8,45,332.5,81.0,1.95,0.0,157.5,304.8,264.82
2016,1,25,9,0,369.0,95.0,2.0,0.0,194.0,361.26,315.29
2016,1,25,9,15,407.5,102.5,1.95,0.0,229.0,414.39,361.52
2016,1,25,9,30,446.0,110.0,1.9,0.0,264.0,470.2,408.65
2016,1,25,9,45,394.5,134.0,1.85,0.5,281.5,479.38,413.82
2016,1,25,10,0,343.0,158.0,1.8,1.0,299.0,466.2,400.88
2016,1,25,10,15,302.0,179.0,1.9,1.5,310.5,469.88,402.0
2016,1,25,10,30,261.0,200.0,2.0,2.0,322.0,469.77,399.69
2016,1,25,10,45,393.5,184.5,2.1,2.5,380.0,596.65,503.26
2016,1,25,11,0,526.0,169.0,2.2,3.0,438.0,712.9,594.51
2016,1,25,11,15,543.5,170.0,2.3,3.5,457.5,743.36,615.98
2016,1,25,11,30,561.0,171.0,2.4,4.0,477.0,772.31,636.57
2016,1,25,11,45,612.5,159.0,2.55,4.5,500.0,826.55,676.36
2016,1,25,12,0,664.0,147.0,2.7,5.0,523.0,871.73,708.81
2016,1,25,12,15,676.5,144.5,2.7,5.0,530.0,886.21,718.73
2016,1,25,12,30,689.0,142.0,2.7,5.0,537.0,897.78,726.94
2016,1,25,12,45,730.0,128.0,2.7,5.5,544.5,921.03,742.52
2016,1,25,13,0,771.0,114.0,2.7,6.0,552.0,940.09,754.98
2016,1,25,13,15,736.5,121.5,2.65,6.0,533.5,907.84,731.4
2016,1,25,13,30,702.0,129.0,2.6,6.0,515.0,872.89,706.37
2016,1,25,13,45,640.0,142.0,2.6,6.0,485.0,815.54,665.06
2016,1,25,14,0,578.0,155.0,2.6,6.0,455.0,748.75,616.24
2016,1,25,14,15,613.5,136.5,2.45,5.5,440.5,752.7,620.89
2016,1,25,14,30,649.0,118.0,2.3,5.0,426.0,743.84,615.24
2016,1,25,14,45,629.0,114.0,2.15,5.0,396.0,699.73,581.69
2016,1,25,15,0,609.0,110.0,2.0,5.0,366.0,654.68,547.43
2016,1,25,15,15,577.5,107.0,1.85,4.5,332.5,601.14,506.63
2016,1,25,15,30,546.0,104.0,1.7,4.0,299.0,548.0,464.56
2016,1,25,15,45,520.5,94.5,1.6,3.5,261.5,493.22,420.54
2016,1,25,16,0,495.0,85.0,1.5,3.0,224.0,439.31,375.81
2016,1,25,16,15,452.0,74.5,1.5,2.5,184.5,371.9,318.59
2016,1,25,16,30,409.0,64.0,1.5,2.0,145.0,312.64,266.1
2016,1,25,16,45,342.0,51.0,1.55,1.5,106.5,242.96,203.13
2016,1,25,17,0,275.0,38.0,1.6,1.0,68.0,180.73,143.9
2016,1,25,17,15,137.5,19.0,1.6,1.0,34.0,84.98,38.57
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,83.22,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,182.9,141.89
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,259.17,216.45
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,345.81,295.29
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.0,418.56,360.49
2016,1,26,9,0,607.0,81.0,2.4,2.0,245.0,496.06,427.39
2016,1,26,9,15,647.0,88.5,2.4,2.5,289.5,563.13,483.15
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,632.11,538.41
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,691.66,583.66
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,751.16,626.96
2016,1,26,10,15,616.0,133.5,2.55,4.5,402.0,702.4,587.49
2016,1,26,10,30,491.0,158.0,2.7,5.0,389.0,637.75,534.9
2016,1,26,10,45,576.0,143.0,2.9,6.0,429.0,720.24,598.77
2016,1,26,11,0,661.0,128.0,3.1,7.0,469.0,799.2,656.1
2016,1,26,11,15,678.5,129.5,3.1,7.5,490.5,833.62,679.1
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,865.95,700.73
2016,1,26,11,45,680.0,139.5,3.15,8.5,519.5,871.27,702.8
2016,1,26,12,0,664.0,148.0,3.2,9.0,527.0,873.11,702.71
2016,1,26,12,15,626.5,162.0,3.1,9.0,521.0,856.09,689.27
2016,1,26,12,30,589.0,176.0,3.0,9.0,515.0,827.39,667.54
2016,1,26,12,45,618.5,165.0,2.95,9.0,520.0,852.26,685.79
2016,1,26,13,0,648.0,154.0,2.9,9.0,525.0,865.88,695.39
2016,1,26,13,15,619.5,159.5,2.65,9.0,508.5,836.97,672.68
2016,1,26,13,30,591.0,165.0,2.4,9.0,492.0,797.46,642.61
2016,1,26,13,45,636.5,145.0,2.2,9.0,486.5,816.04,655.69
2016,1,26,14,0,682.0,125.0,2.0,9.0,481.0,820.91,658.1
2016,1,26,14,15,599.5,141.0,1.85,8.5,442.5,745.38,603.35
2016,1,26,14,30,517.0,157.0,1.7,8.0,404.0,664.85,543.89
2016,1,26,14,45,409.5,164.0,1.6,7.5,352.0,563.92,466.26
2016,1,26,15,0,302.0,171.0,1.5,7.0,300.0,452.54,378.47
2016,1,26,15,15,260.0,167.5,1.5,6.5,271.5,404.95,341.15
2016,1,26,15,30,218.0,164.0,1.5,6.0,243.0,346.48,293.78
2016,1,26,15,45,208.5,144.5,1.5,5.5,212.5,308.44,262.99
2016,1,26,16,0,199.0,125.0,1.5,5.0,182.0,270.99,231.67
2016,1,26,16,15,176.5,105.0,1.5,4.5,149.0,225.91,192.74
2016,1,26,16,30,154.0,85.0,1.5,4.0,116.0,182.92,154.6
2016,1,26,16,45,121.5,64.5,1.5,3.5,85.0,136.53,112.7
2016,1,26,17,0,89.0,44.0,1.5,3.0,54.0,93.17,72.57
2016,1,26,17,15,44.5,25.5,1.5,3.0,30.5,48.09,22.85
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.97,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,78.5,19.5,1.95,2.0,27.5,54.67,2.67
2016,1,27,8,0,157.0,39.0,2.0,2.0,55.0,121.19,93.05
2016,1,27,8,15,220.0,57.5,2.25,2.5,92.0,188.42,156.29
2016,1,27,8,30,283.0,76.0,2.5,3.0,129.0,254.33,216.37
2016,1,27,8,45,358.5,86.0,2.8,3.5,171.5,324.32,279.19
2016,1,27,9,0,434.0,96.0,3.1,4.0,214.0,401.67,346.92
2016,1,27,9,15,508.5,92.5,3.25,4.0,253.5,474.23,409.77
2016,1,27,9,30,583.0,89.0,3.4,4.0,293.0,549.79,473.76
2016,1,27,9,45,402.0,133.0,3.55,4.5,281.0,483.13,415.22
2016,1,27,10,0,221.0,177.0,3.7,5.0,269.0,375.12,321.64
2016,1,27,10,15,208.0,193.5,3.6,5.0,285.5,391.1,334.34
2016,1,27,10,30,195.0,210.0,3.5,5.0,302.0,405.71,345.2
2016,1,27,10,45,438.5,167.0,3.45,5.5,389.5,616.65,520.36
2016,1,27,11,0,682.0,124.0,3.4,6.0,477.0,813.99,672.01
2016,1,27,11,15,419.0,190.5,3.3,6.0,410.0,648.95,539.48
2016,1,27,11,30,156.0,257.0,3.2,6.0,343.0,441.24,367.73
2016,1,27,11,45,273.0,245.5,3.1,6.5,400.5,565.09,469.5
2016,1,27,12,0,390.0,234.0,3.0,7.0,458.0,670.22,552.04
2016,1,27,12,15,585.0,174.5,2.95,7.0,513.0,820.01,668.14
2016,1,27,12,30,780.0,115.0,2.9,7.0,568.0,949.78,761.33
2016,1,27,12,45,787.5,112.0,2.9,7.0,567.0,952.77,762.23
2016,1,27,13,0,795.0,109.0,2.9,7.0,566.0,952.31,762.11
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.0,917.54,737.01
2016,1,27,13,30,697.0,133.0,2.8,7.0,522.0,873.75,705.6
2016,1,27,13,45,695.5,128.0,2.75,7.0,505.0,853.41,691.41
2016,1,27,14,0,694.0,123.0,2.7,7.0,488.0,830.26,675.0
2016,1,27,14,15,741.5,103.0,2.6,6.5,476.0,830.59,676.94
2016,1,27,14,30,789.0,83.0,2.5,6.0,464.0,820.63,671.12
2016,1,27,14,45,589.0,121.0,2.45,6.0,395.0,674.68,561.26
2016,1,27,15,0,389.0,159.0,2.4,6.0,326.0,525.61,442.37
2016,1,27,15,15,368.0,150.0,2.2,5.5,296.5,466.39,396.31
2016,1,27,15,30,347.0,141.0,2.0,5.0,267.0,425.42,363.16
2016,1,27,15,45,339.5,124.0,1.8,4.5,235.0,384.76,329.84
2016,1,27,16,0,332.0,107.0,1.6,4.0,203.0,357.23,306.22
2016,1,27,16,15,307.0,91.0,1.5,3.5,168.0,306.64,262.58
2016,1,27,16,30,282.0,75.0,1.4,3.0,133.0,258.1,219.44
2016,1,27,16,45,245.0,58.5,1.3,2.5,99.5,205.55,171.6
2016,1,27,17,0,208.0,42.0,1.2,2.0,66.0,157.02,125.55
2016,1,27,17,15,104.0,26.5,1.2,1.5,38.5,77.26,43.89
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,9.39,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,62.0,19.0,1.4,-0.5,25.0,48.12,6.8
2016,1,28,8,0,124.0,38.0,1.5,0.0,50.0,105.51,81.6
2016,1,28,8,15,159.5,57.5,1.35,0.0,82.0,151.18,125.93
2016,1,28,8,30,195.0,77.0,1.2,0.0,114.0,200.37,171.42
2016,1,28,8,45,220.5,95.0,1.05,0.5,147.5,245.44,211.94
2016,1,28,9,0,246.0,113.0,0.9,1.0,181.0,292.95,253.1
2016,1,28,9,15,283.5,122.5,0.85,1.5,213.5,339.9,292.93
2016,1,28,9,30,321.0,132.0,0.8,2.0,246.0,390.14,334.21
2016,1,28,9,45,287.5,153.5,0.75,2.5,264.0,404.21,343.44
2016,1,28,10,0,254.0,175.0,0.7,3.0,282.0,414.71,349.57
2016,1,28,10,15,248.0,191.0,0.7,3.5,302.5,438.1,366.7
2016,1,28,10,30,242.0,207.0,0.7,4.0,323.0,460.39,382.48
2016,1,28,10,45,270.5,216.0,0.7,4.5,352.0,504.01,415.56
2016,1,28,11,0,299.0,225.0,0.7,5.0,381.0,548.4,448.34
2016,1,28,11,15,277.5,238.0,0.85,5.0,387.0,550.61,449.58
2016,1,28,11,30,256.0,251.0,1.0,5.0,393.0,550.9,449.79
2016,1,28,11,45,235.0,260.0,1.2,5.0,392.5,523.76,429.75
2016,1,28,12,0,214.0,269.0,1.4,5.0,392.0,516.25,424.37
2016,1,28,12,15,175.5,272.5,1.4,5.0,374.0,483.28,397.41
2016,1,28,12,30,137.0,276.0,1.4,5.0,356.0,449.38,369.75
2016,1,28,12,45,153.5,274.5,1.4,5.0,364.0,463.92,382.04
2016,1,28,13,0,170.0,273.0,1.4,5.0,372.0,477.9,393.52
2016,1,28,13,15,335.0,236.5,1.4,5.0,426.0,616.22,505.32
2016,1,28,13,30,500.0,200.0,1.4,5.0,480.0,750.4,608.49
2016,1,28,13,45,617.0,156.5,1.45,5.0,491.0,810.83,653.88
2016,1,28,14,0,734.0,113.0,1.5,5.0,502.0,856.03,687.29
2016,1,28,14,15,601.0,142.5,1.35,5.0,451.0,749.34,608.06
2016,1,28,14,30,468.0,172.0,1.2,5.0,400.0,639.47,524.53
2016,1,28,14,45,324.5,180.5,1.1,5.0,333.5,493.17,410.27
2016,1,28,15,0,181.0,189.0,1.0,5.0,267.0,359.41,301.63
2016,1,28,15,15,170.0,175.0,0.95,4.5,243.0,328.53,278.0
2016,1,28,15,30,159.0,161.0,0.9,4.0,219.0,298.35,253.68
2016,1,28,15,45,155.0,141.5,0.85,3.5,193.0,266.69,227.83
2016,1,28,16,0,151.0,122.0,0.8,3.0,167.0,235.22,201.44
2016,1,28,16,15,138.5,103.0,0.8,2.5,138.5,199.62,170.71
2016,1,28,16,30,126.0,84.0,0.8,2.0,110.0,165.18,140.09
2016,1,28,16,45,106.5,64.0,0.85,2.0,82.5,127.11,105.36
2016,1,28,17,0,87.0,44.0,0.9,2.0,55.0,90.69,71.37
2016,1,28,17,15,43.5,27.0,0.9,2.0,32.5,49.66,28.61
2016,1,28,17,30,0.0,10.0,0.9,2.0,10.0,8.54,0.0
2016,1,28,17,45,0.0,5.0,0.95,2.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,106.53,30.48
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,233.44,183.73
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,311.59,260.17
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,395.25,337.37
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,469.88,404.11
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,548.84,471.81
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,615.26,528.0
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,682.91,582.61
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.0,741.99,628.57
2016,1,29,10,0,866.0,71.0,4.8,6.0,437.0,800.59,673.44
2016,1,29,10,15,883.5,73.5,4.85,6.0,472.5,851.25,711.31
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,891.2,740.59
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,932.14,769.05
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,970.57,795.34
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,1000.2,816.04
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,1026.53,834.36
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,1047.62,848.92
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,1065.08,860.98
2016,1,29,12,15,960.5,79.0,4.95,7.0,640.0,1073.27,865.97
2016,1,29,12,30,962.0,79.0,4.9,7.0,645.0,1077.55,868.38
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.5,1075.61,866.99
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,1069.72,863.0
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,1056.11,853.11
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,1038.72,840.71
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,1014.14,823.67
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,986.15,804.2
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.5,951.06,779.66
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,913.11,752.91
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.0,868.47,719.97
2016,1,29,15,0,891.0,67.0,4.3,6.0,455.0,821.72,685.19
2016,1,29,15,15,869.5,64.5,3.95,5.5,415.5,774.34,649.17
2016,1,29,15,30,848.0,62.0,3.6,5.0,376.0,718.02,606.32
2016,1,29,15,45,819.5,58.0,3.25,5.0,332.0,654.36,555.78
2016,1,29,16,0,791.0,54.0,2.9,5.0,288.0,591.08,502.68
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.0,517.35,440.46
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,446.6,378.25
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,364.34,304.28
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,288.96,233.11
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,189.77,126.48
2016,1,29,17,30,259.0,13.0,1.5,0.0,20.0,90.65,0.0
2016,1,29,17,45,129.5,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,109.51,39.8
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,239.88,189.36
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,317.25,264.05
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,403.64,342.2
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,476.12,406.39
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,552.56,471.17
2016,1,30,9,15,792.5,56.0,1.8,2.5,310.5,617.38,525.06
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,683.29,576.42
2016,1,30,9,45,852.5,61.5,2.25,4.0,396.0,735.43,614.7
2016,1,30,10,0,878.0,64.0,2.5,5.0,437.0,793.44,656.66
2016,1,30,10,15,893.5,65.5,2.65,5.5,471.5,840.96,690.35
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,886.6,722.26
2016,1,30,10,45,920.5,68.5,2.95,6.5,534.0,926.43,749.6
2016,1,30,11,0,932.0,70.0,3.1,7.0,562.0,963.58,774.83
2016,1,30,11,15,939.0,70.5,3.15,7.0,582.5,992.21,794.43
2016,1,30,11,30,946.0,71.0,3.2,7.0,603.0,1017.52,811.77
2016,1,30,11,45,949.5,71.5,3.25,7.5,616.0,1035.88,822.8
2016,1,30,12,0,953.0,72.0,3.3,8.0,629.0,1050.54,831.39
2016,1,30,12,15,954.0,72.5,3.3,8.0,633.5,1058.88,836.77
2016,1,30,12,30,955.0,73.0,3.3,8.0,638.0,1063.34,839.67
2016,1,30,12,45,952.5,73.0,3.35,8.5,634.5,1059.72,836.08
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,1052.21,830.03
2016,1,30,13,15,946.0,72.5,3.4,9.0,619.5,1038.74,821.06
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,1021.54,809.67
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,996.72,793.0
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,968.54,774.02
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.0,933.8,749.19
2016,1,30,14,30,906.0,67.0,3.1,9.0,515.0,896.23,722.32
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.0,851.81,690.66
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,805.4,657.27
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,751.34,617.58
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,703.02,581.64
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.5,636.76,530.99
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,571.62,478.22
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,498.58,418.74
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,428.75,359.22
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,345.96,286.2
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,270.59,216.7
2016,1,30,17,15,362.0,23.5,1.45,3.5,59.5,179.92,123.17
2016,1,30,17,30,220.0,13.0,1.5,3.0,21.0,78.69,0.0
2016,1,30,17,45,110.0,6.5,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,97.34,41.22
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,207.52,163.98
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,282.57,235.11
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,367.36,311.67
2016,1,31,8,45,606.5,61.5,2.25,3.5,211.0,439.2,375.4
2016,1,31,9,0,665.0,68.0,2.3,4.0,257.0,515.8,440.71
2016,1,31,9,15,703.0,73.0,2.4,4.5,301.0,581.19,494.77
2016,1,31,9,30,741.0,78.0,2.5,5.0,345.0,648.31,548.15
2016,1,31,9,45,773.5,79.5,2.65,6.0,386.0,704.05,588.87
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,764.42,632.15
2016,1,31,10,15,824.5,84.0,2.95,7.5,461.5,814.61,667.94
2016,1,31,10,30,843.0,87.0,3.1,8.0,496.0,863.23,702.12
2016,1,31,10,45,859.0,87.5,3.3,9.0,525.0,904.7,729.68
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,943.8,755.24
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,973.78,774.73
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,1000.6,792.01
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,1009.65,797.11
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,1026.27,807.86
2016,1,31,12,15,770.5,129.5,4.1,12.5,584.5,964.31,762.51
2016,1,31,12,30,637.0,168.0,4.2,13.0,547.0,876.69,698.68
2016,1,31,12,45,636.5,167.0,4.35,13.5,544.5,874.31,697.46
2016,1,31,13,0,636.0,166.0,4.5,14.0,542.0,869.0,693.58
2016,1,31,13,15,767.0,127.5,4.5,14.0,572.5,948.08,751.47
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,1000.77,789.23
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,986.89,780.18
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,958.58,761.34
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,923.5,736.42
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,885.73,709.54
2016,1,31,14,45,651.5,119.5,4.3,14.0,432.5,727.81,592.54
2016,1,31,15,0,443.0,156.0,4.2,14.0,353.0,566.51,466.88
2016,1,31,15,15,425.5,146.5,4.1,13.5,322.5,523.35,434.44
2016,1,31,15,30,408.0,137.0,4.0,13.0,292.0,480.31,400.9
2016,1,31,15,45,393.0,122.5,3.95,13.0,257.5,433.75,363.23
2016,1,31,16,0,378.0,108.0,3.9,13.0,223.0,387.6,324.97
2016,1,31,16,15,494.5,81.0,3.8,12.5,206.0,408.79,342.21
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,414.3,343.87
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,329.65,269.49
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,253.57,200.56
2016,1,31,17,15,303.0,27.0,3.5,10.5,59.0,162.93,112.39
2016,1,31,17,30,165.0,15.0,3.4,10.0,21.0,63.5,0.0
2016,1,31,17,45,82.5,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,84.78,39.09
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,181.49,141.05
2016,2,1,8,15,381.0,50.5,2.95,8.5,114.5,252.4,206.45
2016,2,1,8,30,470.0,61.0,3.0,9.0,157.0,333.01,278.11
2016,2,1,8,45,537.0,67.0,3.05,9.5,202.0,405.41,341.4
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,483.37,407.24
2016,2,1,9,15,643.0,78.5,3.25,10.5,290.0,547.23,459.75
2016,2,1,9,30,682.0,84.0,3.4,11.0,333.0,613.05,512.22
2016,2,1,9,45,722.5,84.0,3.55,12.0,373.5,674.86,557.9
