Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,16.91,8.68
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,27.27,18.69
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,40.39,30.9
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,53.8,43.3
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,66.73,55.11
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,79.72,66.8
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,95.3,80.49
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,110.98,94.05
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,264.76,231.23
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,407.19,352.57
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,377.78,323.6
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,325.33,276.76
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,275.13,233.4
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,206.63,174.17
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,285.67,240.73
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,349.71,292.21
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,378.6,314.88
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,407.83,337.84
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,601.37,493.84
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,772.65,624.48
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,525.5,434.01
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,236.24,197.01
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,352.03,296.91
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,468.82,392.82
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,400.44,337.2
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,354.11,299.48
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,426.84,362.44
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,475.33,404.48
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,656.78,556.94
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,790.15,663.38
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,734.9,620.85
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,679.06,578.9
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,620.71,532.52
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,562.39,484.74
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,490.69,423.15
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,422.16,362.63
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,348.66,296.86
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,280.62,233.97
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,197.6,157.89
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,126.05,83.28
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,44.05,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,48.34,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,132.01,23.11
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,215.28,165.87
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,308.31,256.81
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,384.82,331.09
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,467.86,408.76
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,540.58,476.05
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,611.14,539.48
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,676.93,596.08
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,743.08,648.81
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,801.31,693.96
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,858.24,737.31
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,908.68,773.12
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,956.78,806.46
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,998.09,835.6
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1036.34,862.21
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,1067.13,881.49
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,1094.19,897.95
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,1114.12,911.47
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,1129.98,922.23
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,1139.26,925.93
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,1144.26,925.93
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,1140.75,924.51
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,1132.98,919.21
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,1119.43,909.96
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,1101.76,897.96
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,1076.91,880.88
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,1048.25,861.14
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,1013.34,836.79
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,975.16,809.94
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,930.54,779.45
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,883.29,746.52
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,827.96,705.04
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,771.11,661.79
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,707.94,614.05
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,644.58,563.31
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,577.45,504.34
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,507.02,440.9
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,426.5,367.64
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,351.17,296.33
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,261.49,211.44
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,183.39,126.37
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,67.58,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,26.52,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,77.27,22.82
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,140.42,110.95
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,207.94,176.37
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,267.54,233.79
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,333.44,295.45
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,398.16,354.93
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,463.15,413.01
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,573.97,507.5
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,690.94,602.55
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,746.25,642.85
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,800.28,681.63
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,849.78,715.53
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,897.38,747.19
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,846.14,705.71
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,767.67,644.17
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,777.55,648.5
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,783.94,649.1
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,556.36,467.17
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,299.81,252.51
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,471.34,397.91
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,644.61,533.99
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,587.79,487.24
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,552.56,458.93
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,518.37,432.23
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,484.14,405.18
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,330.86,280.17
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,187.99,158.68
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,152.43,128.7
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,117.93,98.86
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,125.05,105.39
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,132.58,112.2
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,182.18,156.7
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,220.11,190.39
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,192.75,166.58
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,166.58,143.79
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,141.07,121.38
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,108.43,92.27
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,83.32,69.63
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,59.18,47.59
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,39.22,29.05
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,19.03,9.7
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,7.8,1.15
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,12.33,5.5
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,18.11,10.93
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,23.91,16.35
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,29.71,21.72
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,35.53,27.03
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,41.78,32.61
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,48.03,38.13
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,74.46,61.84
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,102.86,86.98
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,78.11,64.7
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,55.6,44.48
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,108.78,91.76
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,166.35,141.93
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,193.57,165.06
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,221.39,188.48
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,188.18,159.55
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,155.72,131.31
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,184.99,156.74
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,214.9,182.35
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,237.75,201.93
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,260.85,221.67
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,227.18,192.86
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,194.19,164.63
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,155.63,131.58
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,118.27,99.17
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,114.73,96.12
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,111.25,93.07
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,104.08,86.96
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,96.96,80.91
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,262.15,228.79
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,412.24,355.55
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,362.7,312.42
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,304.9,263.62
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,262.28,227.72
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,221.12,191.81
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,175.12,150.57
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,132.13,111.21
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,89.58,72.0
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,45.36,30.57
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,19.99,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,32.86,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,95.95,44.36
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,175.97,134.38
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,269.75,220.34
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,342.68,288.89
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,420.47,360.14
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,494.08,426.01
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,571.68,493.14
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,637.2,547.31
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,703.54,599.15
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,763.14,643.34
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,814.49,680.19
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,864.79,714.57
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,913.1,746.57
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,954.55,773.22
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,993.23,797.41
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,1023.15,816.27
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1049.57,832.85
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,1068.75,842.72
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,1084.06,849.91
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,1092.87,855.1
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,1097.64,857.72
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,1094.68,853.64
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,1087.67,847.04
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,1074.04,837.65
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1056.52,825.79
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,1030.85,808.41
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,1001.71,788.74
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,966.22,763.79
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,927.76,736.75
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,759.39,614.4
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,579.28,474.93
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,328.89,275.08
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,82.83,65.75
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,378.38,322.36
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,596.68,495.96
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,525.72,437.42
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,460.09,383.5
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,379.87,315.68
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,306.32,250.83
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,223.37,176.54
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,152.67,108.61
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,65.16,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,35.11,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,102.15,54.54
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,177.64,137.17
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,265.65,216.82
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,338.42,283.69
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,418.58,354.98
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,491.39,418.31
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,566.04,481.16
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,631.08,533.61
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,696.91,584.08
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,759.89,629.81
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,815.31,668.82
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,864.67,703.59
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,911.97,736.44
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,952.54,763.09
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,990.29,787.52
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,1021.75,807.94
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,1049.75,825.92
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,1069.43,837.09
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,1085.24,845.76
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,1094.57,851.66
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,1099.84,855.03
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,1095.32,850.36
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,1086.76,843.23
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,1073.66,834.24
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,1056.69,822.79
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,1029.37,804.33
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,998.71,783.71
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,963.94,760.22
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,926.2,734.59
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,887.53,708.19
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,837.53,673.32
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,783.21,635.03
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,727.71,595.28
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,661.77,546.51
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,596.55,495.3
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,528.64,441.31
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,460.3,384.88
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,380.97,316.69
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,308.0,251.69
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,224.77,177.88
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,153.67,110.83
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,66.28,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,40.26,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,115.89,67.9
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,188.08,146.72
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,271.45,223.49
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,344.13,290.69
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,423.82,361.95
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,493.19,422.55
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,565.65,483.57
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,630.46,535.04
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,692.28,581.9
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,749.33,622.13
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,805.4,660.46
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,855.03,693.74
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,902.75,724.81
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,942.14,749.1
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,978.62,771.04
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,1008.18,789.33
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,1034.38,805.29
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,1052.91,814.6
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,1067.63,821.45
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,1076.05,826.55
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,1080.57,829.31
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,1086.79,831.94
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,1076.44,823.7
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,1062.43,814.05
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1044.64,802.08
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,1017.35,784.71
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,997.75,772.73
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,962.07,748.9
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,923.5,723.2
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,875.51,691.45
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,825.67,658.03
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,770.9,620.46
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,715.1,581.48
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,653.79,535.7
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,589.62,485.54
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,518.8,430.63
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,450.69,375.5
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,373.91,310.36
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,302.94,247.71
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,221.74,175.63
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,152.1,110.66
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,66.56,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,37.28,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,108.88,68.05
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,177.14,139.3
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,257.05,212.76
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,326.96,277.37
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,403.81,346.12
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,472.61,406.02
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,545.07,466.79
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,607.89,517.44
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,671.72,567.17
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,726.21,606.88
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,784.12,648.29
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,832.45,682.08
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,878.93,714.13
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,920.63,741.01
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,959.83,765.81
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,989.56,786.01
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,1016.01,804.02
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,1036.33,816.82
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,1040.75,818.65
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,1049.54,824.88
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,1054.54,828.6
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,1053.97,827.14
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,1049.56,823.24
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,1035.8,814.49
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,1018.38,803.36
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,1006.28,796.51
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,979.02,778.86
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,945.14,756.14
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,908.34,731.19
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,864.49,700.85
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,818.42,668.51
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,765.66,629.76
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,711.69,589.66
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,651.69,543.96
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,591.64,495.64
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,525.21,441.98
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,458.35,386.0
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,384.55,321.62
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,315.76,259.36
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,234.79,186.16
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,165.0,120.43
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,71.67,10.24
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,22.54,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,64.76,40.89
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,115.51,89.76
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,173.73,142.24
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,227.29,190.85
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,286.03,243.0
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,356.94,303.72
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,424.52,360.17
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,395.2,334.19
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,352.93,296.74
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,338.93,283.18
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,303.9,252.12
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,340.0,281.5
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,394.91,325.22
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,407.54,333.64
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,400.05,326.46
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,463.41,376.49
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,508.09,411.21
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,563.61,454.04
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,641.6,512.49
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,576.77,461.51
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,532.39,426.1
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,560.09,448.56
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,586.78,469.77
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,637.62,509.33
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,664.19,530.71
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,514.91,414.38
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,371.33,299.5
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,438.41,355.23
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,481.59,391.04
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,508.89,413.95
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,513.26,419.31
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,457.95,375.92
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,404.82,333.86
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,345.07,285.77
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,303.35,251.42
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,260.21,216.13
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,218.89,181.55
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,179.0,147.15
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,140.61,113.35
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,97.08,75.25
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,57.2,40.15
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,23.29,2.66
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,5.97,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,11.52,3.3
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,21.04,12.41
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,30.58,21.04
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,41.83,31.08
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,53.62,41.43
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,65.47,51.65
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,77.39,61.75
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,327.74,277.82
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,572.61,475.32
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,457.22,378.31
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,312.27,256.55
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,490.04,401.82
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,666.74,538.05
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,719.45,575.69
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,772.54,614.01
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,794.64,628.13
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,813.86,640.37
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,808.05,634.66
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,798.99,626.81
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,668.35,527.17
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,534.05,422.29
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,508.96,402.87
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,483.43,382.53
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,259.51,207.65
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,68.23,50.86
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,68.64,51.25
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,69.04,51.54
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,125.85,98.44
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,186.84,148.26
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,353.06,286.19
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,494.76,400.34
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,568.03,461.64
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,617.32,503.61
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,553.96,454.12
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,487.87,401.94
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,426.22,352.15
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,367.26,303.06
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,302.4,247.27
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,242.53,194.47
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,175.05,135.28
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,117.37,84.09
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,53.24,16.93
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
