Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,81.0,334.0,1.1,5.0,392.0,411.22,333.55
2016,3,3,13,45,60.5,310.5,1.0,5.0,353.0,364.03,295.82
2016,3,3,14,0,40.0,287.0,0.9,5.0,314.0,317.81,258.93
2016,3,3,14,15,23.5,243.0,0.9,5.0,258.5,237.94,194.91
2016,3,3,14,30,7.0,199.0,0.9,5.0,203.0,180.36,147.75
2016,3,3,14,45,10.0,201.0,0.9,5.0,206.5,185.09,152.34
2016,3,3,15,0,13.0,203.0,0.9,5.0,210.0,189.76,156.64
2016,3,3,15,15,6.5,169.5,0.95,4.5,173.0,152.6,125.96
2016,3,3,15,30,0.0,136.0,1.0,4.0,136.0,116.58,95.82
2016,3,3,15,45,0.0,97.5,1.1,4.0,97.5,81.79,66.18
2016,3,3,16,0,0.0,59.0,1.2,4.0,59.0,48.87,37.63
2016,3,3,16,15,0.0,52.0,1.3,3.5,52.0,43.03,32.69
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,37.19,27.65
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,30.54,21.79
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,23.91,15.84
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,17.7,10.19
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,11.51,4.52
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,6.98,0.21
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.46,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.28,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,29.39,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,84.38,55.98
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,149.38,114.09
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,163.19,132.69
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,173.2,145.46
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,217.62,185.44
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,266.41,228.47
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,413.16,354.6
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,581.6,494.44
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,644.71,544.06
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,708.34,593.14
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,761.94,631.15
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,818.78,670.2
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,867.72,704.48
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,914.6,736.84
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,953.45,762.0
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,989.39,784.88
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,818.98,656.6
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,593.83,478.31
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,767.73,614.03
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,906.97,717.21
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,1009.38,788.61
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,1091.0,843.49
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,1086.0,838.8
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,1077.02,832.46
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,898.07,707.08
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,690.21,549.77
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,496.04,401.0
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,309.02,250.2
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,449.73,367.38
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,581.16,472.33
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,721.85,585.69
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,826.63,666.01
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,527.61,435.63
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,221.85,182.54
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,444.19,372.5
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,595.37,494.12
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,526.92,437.4
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,460.64,382.26
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,388.51,320.83
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,320.72,261.08
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,245.35,194.29
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,179.17,134.69
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,109.05,73.43
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,49.96,2.55
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,16.42,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,11.16,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,33.19,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,87.87,59.33
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,153.27,117.09
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,215.13,173.44
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,286.25,237.4
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,356.13,297.89
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,429.02,357.7
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,496.77,410.1
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,567.66,461.37
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,629.48,508.55
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,691.98,555.14
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,747.72,596.22
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,802.63,634.95
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,851.05,669.1
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,897.6,701.81
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,928.12,721.98
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,962.02,744.61
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,910.02,708.69
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,833.66,653.56
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,946.49,735.89
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,1042.52,800.27
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,882.62,687.14
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,696.67,548.18
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,734.64,579.95
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,770.44,608.14
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,815.84,642.54
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,838.14,660.57
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,695.12,553.22
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,558.88,448.37
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,683.2,548.1
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,759.94,608.9
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,649.36,523.52
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,531.19,431.9
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,428.18,351.09
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,347.8,286.12
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,228.51,188.52
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,123.34,99.91
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,107.65,87.26
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,92.06,74.3
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,76.1,60.8
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,60.23,47.12
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,45.39,34.0
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,30.6,20.79
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,18.56,9.8
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,6.57,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.41,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,14.74,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,46.75,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,105.37,70.49
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,177.3,133.79
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,245.28,196.09
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,323.2,266.76
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,392.76,329.51
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,467.18,394.39
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,535.33,451.51
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,603.6,506.79
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,666.21,555.84
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,728.82,603.03
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,784.79,642.19
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,839.38,679.52
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,887.36,711.91
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,933.01,742.06
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,970.68,764.63
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,1005.13,784.56
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,1022.29,793.14
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,1047.05,806.93
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,811.9,637.22
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,510.69,403.92
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,826.97,649.22
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,1088.87,825.05
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,1086.91,816.46
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,1080.92,808.78
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,915.08,697.44
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,704.76,544.99
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,879.95,676.4
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,996.54,752.0
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,961.43,727.2
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,932.91,708.98
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,887.61,680.14
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,839.96,649.52
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,785.8,614.32
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,730.29,577.52
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,668.44,533.4
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,606.56,487.33
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,540.26,436.17
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,473.64,382.99
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,401.39,323.73
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,333.34,265.59
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,257.52,200.41
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,190.42,141.08
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,118.84,79.41
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,60.08,15.39
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,18.96,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,13.59,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,40.89,6.56
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,95.39,65.47
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,161.64,123.49
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,225.02,181.07
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,300.99,249.16
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,368.73,309.54
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,441.71,372.65
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,509.84,429.32
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,581.03,486.57
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,643.07,534.96
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,705.6,582.34
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,761.21,622.69
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,815.9,660.61
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,858.47,689.48
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,903.95,720.25
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,941.23,743.71
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,975.54,764.88
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,1004.63,784.22
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,1030.36,801.24
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,1046.64,810.26
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,1059.12,816.81
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,1066.62,821.26
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,1070.26,823.25
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,1066.43,818.77
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,1058.75,811.89
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,1043.7,800.95
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,1024.98,787.69
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,995.21,767.31
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,970.17,750.35
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,885.77,691.56
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,802.12,632.73
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,734.2,583.0
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,662.57,529.67
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,592.6,476.27
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,525.99,424.62
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,477.45,387.31
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,429.13,349.32
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,439.24,358.66
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,440.88,359.09
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,366.9,297.2
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,295.73,236.47
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,224.67,175.15
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,162.89,121.12
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,99.97,67.64
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,47.37,14.91
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,15.77,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,12.88,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,35.58,9.5
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,88.96,61.13
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,149.73,112.96
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,213.29,167.89
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,288.46,232.23
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,357.12,291.0
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,427.99,349.88
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,498.15,405.79
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,572.5,462.97
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,633.43,508.86
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,694.85,553.88
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,753.3,593.9
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,807.62,629.14
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,855.22,658.84
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,900.78,686.58
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,942.48,709.86
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,981.65,730.97
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,1011.19,746.78
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,1037.31,760.13
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,1045.16,761.06
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,1061.89,767.82
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,1068.87,772.64
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1071.94,775.3
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1070.38,774.66
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1064.85,771.64
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,1051.03,765.72
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,1033.43,757.34
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,1007.43,743.4
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,989.25,734.43
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,953.43,713.32
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,914.66,690.18
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,783.1,601.62
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,647.2,503.52
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,691.65,540.29
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,709.78,556.03
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,649.55,510.92
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,587.13,463.83
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,519.94,413.24
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,454.75,362.31
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,382.59,303.47
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,315.14,246.6
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,242.19,184.9
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,177.9,129.37
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,110.81,73.07
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,55.98,20.29
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,17.63,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,16.65,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,51.47,19.12
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,107.71,72.13
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,175.94,130.02
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,242.63,188.81
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,319.48,255.86
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,387.21,314.7
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,459.58,375.49
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,526.98,429.9
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,594.99,482.99
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,655.88,529.6
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,716.76,574.76
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,772.77,613.9
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,827.72,651.72
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,814.57,639.67
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,783.4,614.44
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,890.98,690.66
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,983.97,753.0
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,896.32,690.35
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,749.45,579.67
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,743.17,573.84
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,734.39,565.42
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,738.25,567.99
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,740.37,569.32
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,926.44,708.97
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,1059.06,799.62
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,1044.76,788.97
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,1026.72,777.1
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,1010.0,765.11
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,977.92,742.74
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,942.06,720.39
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,903.34,695.89
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,838.67,651.43
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,773.82,606.35
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,684.33,541.91
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,589.09,470.19
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,589.05,471.21
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,572.89,458.78
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,506.0,406.18
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,441.35,354.06
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,371.37,296.22
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,305.91,240.43
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,234.15,178.98
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,171.07,124.26
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,104.33,68.73
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,52.26,21.03
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,17.11,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,10.72,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,23.48,8.8
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,57.1,39.08
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,93.73,70.34
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,130.96,102.97
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,171.18,137.91
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,211.0,172.01
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,262.93,215.42
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,385.9,316.83
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,526.76,429.98
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,367.42,300.6
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,135.24,106.44
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,384.26,312.23
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,636.6,508.03
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,531.37,422.09
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,393.36,310.71
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,410.88,323.6
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,428.12,335.71
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,527.86,412.94
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,610.8,476.22
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,548.78,426.73
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,462.98,359.62
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,542.36,420.87
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,600.28,465.13
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,751.84,582.21
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,900.62,693.52
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,871.17,671.55
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,839.63,649.06
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,819.8,635.74
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,797.45,620.51
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,747.66,583.64
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,697.95,546.66
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,589.89,465.21
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,504.87,399.46
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,602.79,479.65
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,673.01,536.26
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,613.02,489.82
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,553.5,443.46
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,487.21,391.58
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,423.44,340.24
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,353.33,281.89
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,291.45,228.66
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,222.44,169.71
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,162.34,117.94
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,100.93,66.89
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,50.51,22.0
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.69,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,10.95,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,23.64,10.1
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,56.08,38.41
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,91.35,68.25
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,127.0,99.16
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,165.54,132.24
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,203.31,164.15
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,243.06,196.97
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,239.75,193.66
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,218.99,175.62
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,366.2,294.95
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,506.84,404.5
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,590.76,465.72
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,664.97,518.53
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,676.17,523.12
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,680.93,523.41
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,647.39,495.94
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,624.88,476.23
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,484.25,371.8
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,336.97,259.14
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,402.68,309.36
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,469.46,358.11
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,550.24,417.45
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,609.59,460.67
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,557.96,421.72
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,484.89,367.95
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,668.23,505.37
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,823.41,615.94
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,792.68,594.09
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,760.44,572.84
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,712.59,540.45
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,649.07,496.92
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,614.14,472.93
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,578.19,447.68
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,635.26,492.51
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,667.04,517.32
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,528.36,413.32
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,401.23,316.23
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,352.64,279.49
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,305.77,242.59
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,256.06,202.46
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,209.25,163.66
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,160.53,122.8
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,116.44,85.31
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,71.45,48.18
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,31.61,14.0
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,12.88,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.39
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,20.21,11.25
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,32.24,21.81
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,47.13,34.7
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,62.28,47.63
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,78.0,60.91
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,93.83,74.08
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,151.79,122.21
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,208.23,168.05
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,232.65,186.74
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,257.05,205.12
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,306.93,244.07
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,359.55,284.25
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,578.76,453.88
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,808.57,618.47
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,651.0,498.77
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,483.46,370.91
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,722.39,549.96
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,942.47,701.49
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,965.21,711.75
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,984.91,722.5
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,930.29,684.21
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,868.84,640.67
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,730.1,543.73
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,591.33,443.63
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,504.28,381.59
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,398.15,303.45
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,516.77,394.62
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,628.83,477.04
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,599.49,455.86
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,569.47,435.17
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,638.42,489.42
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,679.72,522.64
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,595.9,461.17
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,504.12,393.75
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,373.84,294.24
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,236.1,186.1
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,205.93,163.07
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,177.02,140.23
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,148.14,116.79
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,120.22,93.74
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,91.32,69.8
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,64.19,47.09
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,39.17,25.98
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,18.24,7.15
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,9.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,5.97,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,11.52,3.06
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,23.53,13.98
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,35.59,24.58
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,49.3,36.41
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,63.09,48.11
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,77.42,60.16
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,91.85,72.11
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,108.21,85.35
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,124.7,98.48
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,112.28,87.94
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,100.34,77.88
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,134.46,105.45
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,169.47,133.23
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,169.9,133.18
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,170.34,133.27
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,186.53,146.02
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,202.93,158.86
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,249.09,195.24
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,316.26,247.25
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,327.07,254.86
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,337.86,262.66
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,236.81,184.37
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,159.67,123.42
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,110.21,84.01
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,62.53,45.46
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,196.05,153.34
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,333.67,260.86
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,255.28,199.23
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,199.15,154.85
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,191.14,148.82
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,183.18,142.75
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,522.88,416.69
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,775.63,604.33
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,724.62,566.04
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,675.31,529.96
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,616.49,485.71
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,557.96,440.77
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,493.7,390.65
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,431.4,340.67
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,367.37,287.38
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,306.15,235.0
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,236.69,176.99
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,175.26,124.7
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,113.17,73.3
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,63.16,30.96
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,19.31,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
