Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,22.48,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,72.67,39.56
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,125.96,83.56
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,193.24,139.85
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,256.04,194.69
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,325.81,254.29
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,282.46,225.02
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,184.05,146.84
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,239.81,191.94
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,290.44,231.66
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,322.4,255.72
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,354.49,279.52
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,388.89,304.8
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,423.7,329.99
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,661.84,512.05
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,892.43,672.41
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,826.59,623.03
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,714.61,539.69
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,876.29,657.52
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,997.89,736.99
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,799.02,599.62
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,535.46,405.04
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,610.6,462.87
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,706.44,531.64
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,715.23,537.61
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,722.31,543.13
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,870.29,652.2
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,989.31,732.54
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,961.53,713.69
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,930.77,694.34
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,842.3,636.56
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,742.89,567.52
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,421.09,331.3
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,79.13,58.76
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,401.56,322.96
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,663.43,519.17
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,330.02,264.48
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.03,6.02
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,230.45,186.76
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,403.58,319.75
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,335.46,262.93
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,273.35,211.46
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,208.47,157.64
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,151.91,110.23
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,94.8,63.85
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,46.49,24.47
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,16.91,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,28.4,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,81.12,45.6
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,135.96,91.49
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,204.28,150.13
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,269.76,208.14
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,343.03,271.62
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,408.87,328.36
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,478.72,386.35
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,543.8,438.84
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,610.42,490.76
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,669.76,534.97
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,722.84,572.25
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,776.74,608.35
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,829.22,642.72
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,874.46,671.07
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,917.18,697.25
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,953.84,718.93
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,987.34,738.25
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,1014.59,754.24
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,1038.19,767.77
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,1054.52,775.6
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,1066.87,780.97
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,1072.56,783.7
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,1074.17,784.01
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,1069.77,780.67
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,1061.34,774.96
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,1046.28,765.78
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,1027.35,754.27
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,1000.11,737.46
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,969.53,718.53
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,934.43,696.08
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,896.35,671.59
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,850.14,641.9
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,809.49,615.76
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,756.96,580.23
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,703.07,543.39
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,641.49,498.7
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,580.16,453.0
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,515.11,403.27
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,452.6,353.88
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,383.17,297.82
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,317.74,243.15
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,247.93,184.67
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,185.74,131.42
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,120.58,77.6
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,68.81,35.21
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,20.85,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,22.38,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,56.9,33.95
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,107.53,75.21
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,166.22,124.39
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,221.17,172.22
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,282.11,224.49
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,342.45,275.33
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,407.46,328.64
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,467.22,376.45
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,529.59,424.97
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,592.24,472.21
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,650.36,514.96
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,706.03,554.15
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,761.91,592.49
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,807.05,622.49
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,850.5,650.61
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,889.03,675.29
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,925.36,698.29
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,953.75,715.47
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,979.12,730.63
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,990.96,736.75
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,1008.54,746.89
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,1017.09,752.54
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,1022.01,756.0
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,1033.37,763.92
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,1039.94,768.76
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,987.92,734.41
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,924.15,691.81
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,900.7,677.18
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,874.3,660.14
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,859.01,651.83
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,838.35,639.39
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,802.92,615.35
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,763.94,588.78
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,726.27,563.54
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,687.79,537.12
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,612.79,481.25
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,539.89,425.92
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,476.45,377.32
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,416.11,329.64
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,353.64,278.41
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,294.0,227.98
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,225.96,170.64
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,168.73,121.38
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,109.97,72.37
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,62.33,33.23
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,20.12,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,30.73,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,86.75,50.57
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,143.08,97.37
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,212.57,157.13
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,276.93,214.55
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,347.71,275.98
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,413.68,330.88
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,483.66,386.09
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,548.09,434.49
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,613.48,481.02
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,673.26,523.87
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,732.61,564.65
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,787.35,599.81
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,832.9,628.16
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,878.13,658.98
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,920.87,687.81
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,957.59,712.42
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,991.18,734.84
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,1018.02,752.99
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1041.23,768.92
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,1057.76,781.2
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,1070.35,791.04
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,1075.82,795.31
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,1077.25,797.16
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,1073.06,793.97
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,1064.84,788.32
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,1049.21,778.54
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,1029.76,766.42
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,1002.43,749.56
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,971.78,730.49
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,936.22,708.65
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,897.7,684.64
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,860.82,660.62
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,812.79,628.53
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,759.26,591.1
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,704.42,552.0
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,643.83,506.71
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,583.34,460.44
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,518.9,411.14
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,454.7,360.34
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,383.64,301.93
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,317.24,245.67
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,247.07,186.29
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,184.61,132.39
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,118.51,77.79
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,65.52,35.46
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,22.53,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,32.06,4.78
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,88.53,52.92
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,145.11,99.91
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,214.6,159.83
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,280.66,218.66
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,354.08,282.61
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,421.16,339.12
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,490.69,395.13
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,555.04,444.92
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,620.18,493.14
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,680.59,538.32
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,740.55,581.78
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,794.81,617.48
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,847.49,651.49
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,884.85,675.75
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,927.56,703.68
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,965.76,726.97
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,1001.02,748.16
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,1027.97,764.59
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,1051.27,778.74
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,1067.72,787.81
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,1080.22,794.5
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,1086.22,798.69
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,1088.12,800.49
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,1083.24,798.12
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,1074.28,793.32
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,1059.42,783.56
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,1040.66,771.45
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,1016.06,754.25
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,987.82,734.83
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,952.48,712.94
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,914.05,688.93
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,869.71,659.49
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,822.94,628.26
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,776.94,596.79
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,722.16,558.74
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,661.1,514.24
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,599.75,468.38
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,532.95,417.89
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,467.56,366.67
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,397.15,309.2
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,330.21,252.78
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,258.55,192.34
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,194.29,137.0
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,126.05,81.04
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,72.26,38.59
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,24.18,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,7.81,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,15.65,7.45
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,32.27,22.12
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,49.37,37.23
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,69.81,55.07
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,90.47,72.86
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,99.36,80.32
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,108.33,87.73
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,120.86,97.88
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,133.52,108.01
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,112.99,90.43
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,93.05,73.44
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,58.16,43.77
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,24.04,14.77
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,35.7,24.6
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,47.39,34.38
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,54.94,40.63
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,62.49,46.88
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,64.19,48.23
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,65.89,49.59
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,102.98,80.17
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,141.1,111.1
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,148.39,116.93
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,155.68,122.83
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,97.09,75.02
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,40.82,28.5
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,58.78,43.5
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,76.79,58.44
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,62.51,46.64
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,48.27,34.86
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,69.15,52.44
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,90.41,70.34
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,100.41,78.78
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,110.54,87.39
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,102.66,81.2
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,94.83,75.02
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,75.3,58.74
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,56.4,42.83
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,49.71,37.33
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,43.03,31.76
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,36.36,26.07
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,29.72,20.31
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,23.08,14.53
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,16.46,8.68
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,11.09,3.87
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,5.74,0.0
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,2.87,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,6.57,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,13.16,5.71
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,23.51,15.18
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,33.88,24.66
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,45.12,34.75
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,56.47,44.77
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,75.01,61.06
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,93.76,77.32
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,95.67,78.56
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,97.66,79.87
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,180.54,151.21
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,263.11,220.49
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,251.25,209.12
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,225.25,186.34
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,173.18,142.38
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,121.95,98.79
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,163.2,133.32
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,205.48,167.98
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,249.23,203.74
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,293.86,239.74
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,229.91,187.02
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,167.38,135.23
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,148.79,119.88
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,130.33,104.49
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,129.37,103.7
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,128.39,102.9
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,147.28,118.75
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,166.25,134.58
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,173.4,140.55
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,180.55,146.59
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,207.93,169.44
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,235.42,192.21
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,211.53,172.77
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,188.08,153.73
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,134.37,109.25
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,82.6,65.62
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,86.15,68.94
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,89.78,72.28
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,79.43,63.72
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,69.15,55.12
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,58.93,46.35
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,48.86,37.59
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,38.45,28.45
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,28.07,19.18
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,18.95,10.9
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,9.86,2.57
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,4.92,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,35.83,14.37
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,94.41,60.4
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,150.77,108.45
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,219.25,169.47
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,285.94,230.61
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,360.66,298.15
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,428.77,359.03
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,500.34,420.96
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,567.95,477.92
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,638.89,535.84
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,700.75,584.08
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,762.07,629.98
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,811.62,664.46
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,865.88,701.92
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,911.56,733.34
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,954.5,762.45
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,991.21,785.99
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,1024.56,806.94
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,1051.48,824.78
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1074.59,840.01
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,1090.28,848.64
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,1101.86,854.58
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,1107.19,857.94
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,1108.34,858.63
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,1104.18,854.69
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1095.82,848.06
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,1079.43,837.24
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,1059.06,823.84
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,1033.68,806.99
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,1004.53,787.63
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,967.88,762.62
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,928.08,735.31
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,883.18,704.15
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,835.74,670.91
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,782.14,633.69
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,732.41,598.58
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,670.58,550.35
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,608.49,500.72
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,541.08,445.66
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,474.94,389.96
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,403.16,327.59
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,335.35,266.98
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,263.95,203.61
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,199.62,145.62
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,131.75,87.38
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,77.06,43.09
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,25.06,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,10.43,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,45.05,20.51
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,99.73,62.74
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,156.46,110.69
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,224.87,170.84
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,291.68,230.8
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,365.94,295.86
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,432.52,353.45
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,502.36,411.7
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,568.12,464.83
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,635.14,517.16
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,695.99,563.86
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,756.17,608.34
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,803.02,640.77
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,853.99,675.93
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,899.2,707.17
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,941.72,736.34
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,978.94,760.68
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,1012.9,782.67
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,1039.44,800.61
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,1062.23,816.12
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,1078.67,825.88
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,1091.06,833.04
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,1097.33,837.38
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,1099.43,839.09
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,1094.78,834.86
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1085.97,828.01
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,1070.11,817.72
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,1050.28,804.88
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,1023.83,787.91
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,993.81,768.49
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,957.47,744.29
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,918.05,717.83
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,871.43,686.24
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,822.67,652.95
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,775.45,619.48
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,719.54,578.67
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,657.14,530.82
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,594.79,481.77
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,528.59,428.7
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,463.76,375.08
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,394.03,316.0
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,327.48,257.83
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,256.77,195.82
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,193.07,139.13
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,127.6,83.48
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,74.87,41.49
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,24.54,0.35
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,9.24,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,42.38,21.38
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,90.33,59.1
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,142.93,103.14
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,206.36,158.4
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,273.39,217.69
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,346.56,281.68
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,412.32,338.17
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,481.68,395.72
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,548.82,449.79
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,618.56,504.15
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,678.39,549.96
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,734.86,592.15
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,790.96,632.37
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,846.1,670.41
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,891.56,700.6
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,934.52,728.72
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,973.35,754.1
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,997.69,769.26
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,1024.25,785.65
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,1047.23,799.54
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,1065.38,810.18
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,1079.74,818.36
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,1085.24,821.79
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,1086.69,822.69
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,1084.46,821.76
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,1078.11,818.2
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,1062.39,807.94
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,1042.79,795.19
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,1017.8,778.82
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,989.13,759.96
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,952.52,735.15
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,912.87,708.16
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,867.79,677.5
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,827.54,650.09
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,773.75,612.87
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,718.48,573.27
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,656.52,525.49
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,594.56,476.65
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,527.96,423.7
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,463.35,370.76
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,391.66,310.74
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,324.4,252.71
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,254.32,191.98
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,191.37,136.7
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,125.47,81.65
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,72.86,40.64
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,24.35,2.23
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
