Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,11.95,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,29.62,14.21
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,72.85,40.43
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,131.5,84.59
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,191.3,137.18
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,259.29,199.46
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,325.54,261.01
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,395.38,324.57
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,461.41,383.11
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,529.18,441.0
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,592.26,493.18
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,655.52,543.64
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,709.5,585.13
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,766.03,626.54
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,817.17,661.19
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,866.18,693.58
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,909.01,720.86
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,948.88,745.58
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,983.24,766.04
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1014.13,783.83
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,1038.53,796.45
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1059.03,806.26
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,1073.51,813.18
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1083.9,817.48
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1087.65,819.05
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1087.22,818.06
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,1081.53,812.3
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,1071.66,804.01
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,1055.31,793.12
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,1034.99,779.79
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,1007.94,761.34
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,977.26,740.57
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,940.85,716.72
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,901.28,690.67
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,856.36,660.05
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,808.95,627.5
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,756.11,591.48
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,701.61,552.27
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,641.55,507.21
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,584.17,462.79
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,519.5,411.8
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,455.69,359.77
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,387.28,302.08
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,321.9,245.26
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,253.35,186.01
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,191.28,131.71
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,128.17,79.52
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,75.55,40.47
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,28.81,13.11
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,11.52,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,28.88,13.62
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,71.44,38.38
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,128.46,80.52
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,187.05,130.92
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,254.5,191.09
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,319.2,249.37
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,388.28,309.99
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,453.24,365.85
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,519.94,421.15
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,582.17,471.11
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,640.97,516.88
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,697.72,560.27
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,753.25,600.95
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,803.8,635.8
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,852.15,668.63
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,894.47,696.09
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,933.87,721.18
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,967.43,742.36
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,997.51,761.06
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,1022.48,777.29
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1043.64,790.99
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1057.43,798.67
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1067.16,803.75
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1071.27,806.31
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1071.25,806.27
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1064.61,800.8
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1053.89,792.77
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1037.21,781.96
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1016.63,768.63
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,988.63,750.67
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,957.2,730.33
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,921.05,707.65
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,881.89,682.63
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,834.68,650.27
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,785.57,616.23
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,733.62,579.26
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,684.82,542.19
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,622.58,494.03
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,561.02,445.33
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,497.12,394.46
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,434.31,342.85
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,365.32,285.03
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,301.17,229.89
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,236.17,173.51
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,177.48,122.61
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,117.23,74.19
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,67.63,38.24
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,27.78,13.69
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.91,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.53,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,33.55,18.41
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,76.21,44.18
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,134.59,88.16
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,193.87,140.34
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,261.3,202.17
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,326.55,263.01
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,396.01,326.42
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,462.64,386.54
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,530.88,446.28
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,593.32,498.63
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,655.58,549.03
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,714.8,595.18
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,773.02,639.01
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,824.56,674.99
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,865.99,702.29
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,909.56,732.06
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,950.31,759.34
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,984.89,780.82
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1016.05,799.69
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,1041.23,815.66
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,1062.63,828.99
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,1077.22,836.1
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1087.78,840.53
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1092.29,842.45
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1092.68,841.73
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,1088.43,836.98
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,1080.0,829.58
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,1063.15,817.67
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,1042.36,803.27
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,1016.61,784.14
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,987.04,762.57
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,950.16,737.41
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,910.17,710.06
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,865.75,679.89
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,818.65,647.57
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,764.81,610.78
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,714.05,573.41
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,653.72,527.13
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,592.75,479.04
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,526.59,425.77
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,461.39,371.47
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,392.97,312.29
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,326.56,253.25
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,257.67,192.4
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,194.53,136.24
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,130.45,82.49
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,77.07,42.71
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,30.11,15.74
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,32.36,17.45
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,75.88,43.59
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,132.79,87.06
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,190.93,138.03
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,256.8,197.86
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,320.56,256.46
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,388.01,316.87
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,452.65,373.63
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,518.61,429.56
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,580.54,480.45
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,642.76,529.87
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,699.88,573.81
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,755.88,615.64
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,800.55,645.23
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,848.88,676.83
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,891.71,705.15
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,931.73,731.2
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,964.01,751.99
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,992.67,770.24
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,1016.95,786.49
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1037.51,800.29
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,1049.01,806.49
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,1056.37,810.05
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,995.27,768.18
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,900.25,697.51
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,986.57,762.94
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1038.07,797.01
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,1022.43,786.23
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,1003.09,773.59
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,986.37,763.21
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,954.05,741.91
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,847.07,666.48
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,733.44,581.12
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,687.7,548.21
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,641.33,513.87
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,557.46,449.3
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,470.69,381.58
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,377.61,307.47
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,303.51,247.39
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,231.71,189.26
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,174.31,142.25
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,149.19,121.69
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,125.17,101.75
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,99.4,80.01
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,77.97,61.73
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,57.66,44.17
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,38.47,27.39
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,23.33,13.37
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,8.23,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.27,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,15.47,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,34.03,20.16
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,68.99,40.15
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,127.38,81.39
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,183.86,129.52
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,248.42,186.89
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,258.8,205.84
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,234.09,191.06
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,363.14,297.21
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,516.22,422.26
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,578.85,473.19
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,638.23,520.28
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,694.41,564.39
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,749.36,606.01
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,799.21,640.41
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,846.91,672.71
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,888.74,701.98
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,927.66,729.03
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,829.14,653.51
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,674.81,530.12
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,722.34,567.87
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,770.09,604.67
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,784.81,614.92
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,812.74,634.67
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,525.97,417.3
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,209.54,164.48
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,669.58,537.7
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,1032.8,805.5
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,936.6,735.15
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,813.84,640.21
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,657.03,519.22
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,506.64,399.95
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,717.89,571.94
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,873.4,692.52
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,491.96,399.93
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,99.69,76.45
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,332.85,271.24
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,534.6,433.04
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,502.62,407.54
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,465.83,378.03
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,381.37,309.37
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,300.76,243.42
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,257.12,206.38
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,215.72,170.71
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,208.76,158.49
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,181.37,126.51
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,122.85,77.96
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,73.11,41.23
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,29.8,16.57
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.75,0.27
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,35.35,19.56
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,79.19,44.41
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,136.93,87.27
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,196.24,138.7
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,262.88,198.8
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,328.95,258.92
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,398.09,320.56
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,463.26,377.19
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,529.99,433.04
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,593.02,484.0
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,652.76,530.69
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,709.64,574.53
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,765.16,615.7
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,815.6,649.69
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,863.87,681.56
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,906.98,710.59
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,947.09,737.28
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,981.09,758.62
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,1011.61,777.48
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,1035.18,793.02
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1054.82,806.04
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1068.96,813.95
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1078.97,819.23
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,948.13,728.7
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,768.67,593.94
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,503.51,397.03
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,230.01,181.07
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,518.28,411.75
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,754.9,589.14
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,807.52,628.59
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,841.04,655.59
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,588.64,466.93
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,343.32,273.32
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,181.18,144.77
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,28.22,18.11
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,73.68,56.36
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,120.3,95.31
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,257.3,210.26
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,375.03,305.22
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,182.53,148.44
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,14.02,6.42
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,188.97,151.2
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,311.36,240.96
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,245.05,181.27
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,184.4,127.41
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,124.35,77.44
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,73.58,40.41
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,28.63,18.95
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,8.22,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,16.48,8.36
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,28.09,18.94
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,39.73,29.45
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,52.17,40.6
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,64.73,51.69
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,164.96,135.31
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,278.73,231.55
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,400.7,335.08
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,537.56,451.45
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,601.6,506.87
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,662.51,558.69
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,720.78,606.68
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,777.74,652.03
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,829.91,691.08
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,879.85,727.99
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,923.44,759.68
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,963.99,788.83
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,825.61,677.62
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,613.94,501.38
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,866.95,708.44
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,1073.34,862.97
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,1086.67,869.13
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,1095.79,873.38
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,1099.64,875.22
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1099.23,874.14
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,1093.08,869.48
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,1082.7,861.95
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,1065.24,849.46
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1043.75,834.2
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1016.59,814.9
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,985.78,793.0
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,949.52,766.74
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,909.99,738.04
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,863.94,704.65
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,815.44,669.17
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,762.18,630.49
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,707.16,587.6
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,650.57,541.17
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,589.35,490.0
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,523.56,434.36
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,458.56,377.71
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,389.37,315.52
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,322.43,254.05
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,254.56,191.84
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,192.23,135.09
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,129.15,81.75
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,76.06,42.7
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,29.22,20.06
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,16.52,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.65,3.43
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,36.28,20.43
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,82.23,46.79
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,139.88,91.07
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,199.02,143.13
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,266.17,203.95
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,329.91,261.95
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,396.76,320.82
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,460.72,374.9
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,526.09,427.14
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,586.18,472.86
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,645.69,515.6
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,697.29,551.99
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,751.18,588.52
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,798.31,617.28
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,842.68,643.49
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,883.55,670.86
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,921.54,696.36
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,950.66,715.98
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,975.86,733.13
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,998.33,748.85
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1017.15,762.29
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,1027.39,769.83
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1033.6,774.84
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1036.02,777.1
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1034.6,777.01
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1026.92,772.39
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1015.49,765.39
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,998.48,755.39
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,977.91,743.09
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,961.79,732.49
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,930.12,711.31
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,893.29,687.92
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,853.73,662.4
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,808.62,632.62
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,761.57,600.57
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,709.66,562.93
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,658.52,524.89
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,600.77,480.93
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,542.84,435.54
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,447.21,359.8
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,359.11,288.89
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,303.8,242.27
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,252.65,198.21
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,200.7,153.43
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,152.56,111.78
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,105.37,72.6
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,64.55,41.4
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,30.54,20.95
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,15.86,1.08
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,8.22,0.18
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,16.48,8.4
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,27.25,18.13
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,38.05,27.8
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,50.11,38.42
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,62.2,48.88
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,100.64,81.64
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,141.14,115.7
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,159.82,130.97
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,178.72,146.23
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,252.21,206.81
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,335.15,273.84
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,250.04,203.39
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,161.42,129.13
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,304.23,245.86
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,461.49,368.86
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,497.05,394.93
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,533.03,421.51
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,741.35,584.75
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,931.43,725.47
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,955.12,739.32
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,975.56,751.96
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,993.16,762.65
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,1007.28,771.01
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,905.92,696.96
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,775.38,597.4
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,786.65,606.34
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,810.42,623.18
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,821.74,632.24
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,829.5,638.83
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,876.38,676.8
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,902.38,697.34
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,765.81,596.43
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,625.25,488.6
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,645.16,506.83
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,644.89,509.19
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,647.75,512.69
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,635.61,504.3
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,576.8,458.28
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,519.03,412.34
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,326.04,260.01
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,148.67,117.61
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,128.49,101.53
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,109.07,85.75
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,89.71,69.98
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,70.98,54.49
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,53.4,39.55
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,36.15,24.69
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,22.73,13.66
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,9.05,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,20.45,9.38
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,37.17,24.39
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,64.94,45.4
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,97.63,71.61
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,134.81,102.33
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,175.35,136.55
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,141.16,111.94
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,89.18,70.15
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,110.1,87.46
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,131.25,104.66
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,92.23,71.81
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,53.98,39.69
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,100.98,78.56
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,149.25,117.72
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,120.12,93.66
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,91.18,69.84
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,97.23,74.69
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,103.3,79.51
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,174.41,136.76
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,247.52,194.1
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,233.94,183.11
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,220.28,172.32
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,241.73,189.22
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,263.28,206.05
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,285.86,223.62
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,308.46,241.15
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,544.23,424.5
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,759.71,582.07
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,617.48,475.54
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,478.63,370.45
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,376.33,293.45
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,263.98,206.37
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,367.35,288.72
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,467.75,366.07
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,262.58,207.56
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,79.19,59.59
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,402.63,326.57
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,654.5,518.08
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,495.2,392.93
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,347.83,276.78
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,174.57,139.17
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,14.03,6.24
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,184.99,144.56
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,304.07,228.76
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,239.9,172.4
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,180.81,121.3
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,121.71,73.69
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,71.47,38.84
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,27.75,18.36
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,18.13,4.57
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,9.39,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.85,10.86
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,40.6,24.18
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,85.19,49.56
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,141.63,92.12
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,199.51,142.28
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,264.11,200.39
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,327.08,257.56
