Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,394.65,317.47
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,458.42,373.13
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,523.72,428.22
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,584.16,477.86
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,644.5,525.87
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,701.09,569.42
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,751.14,606.99
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,798.64,639.25
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,843.46,668.52
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,884.47,693.58
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,922.61,715.83
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,953.46,732.26
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,980.66,745.59
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,1004.04,759.89
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,1023.74,771.75
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,1036.32,777.49
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1044.98,780.76
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,1048.27,782.1
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,1047.63,781.03
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,1039.15,773.55
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,1026.85,763.81
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,1010.37,751.63
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,990.22,737.15
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,926.3,694.42
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,842.73,635.84
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,781.69,593.59
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,724.73,553.28
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,676.64,519.24
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,628.45,484.6
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,584.7,453.69
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,540.3,421.57
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,479.57,376.17
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,413.9,326.26
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,356.77,282.22
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,303.44,240.13
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,258.08,203.09
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,215.99,168.21
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,173.6,133.02
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,133.64,99.53
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,94.91,68.2
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,61.06,42.16
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,34.2,24.02
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,17.97,5.45
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.24,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,22.04,12.37
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,41.73,25.56
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,84.9,50.45
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,139.41,91.57
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,195.99,140.3
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,259.23,196.66
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,320.62,251.7
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,385.62,308.48
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,448.33,362.45
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,511.87,415.36
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,571.32,463.37
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,630.68,509.73
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,686.14,551.54
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,740.55,591.32
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,789.58,625.39
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,828.87,650.91
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,869.76,678.56
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,907.92,704.05
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,940.02,723.82
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,968.84,741.23
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,991.89,754.2
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1011.33,764.71
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,1024.65,771.63
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,1034.13,776.13
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,1037.81,777.87
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1037.59,777.2
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1031.55,771.89
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1021.59,764.19
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,1005.43,753.96
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,985.55,741.38
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,959.71,724.84
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,930.4,706.0
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,894.81,682.81
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,856.29,657.48
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,813.0,628.6
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,773.51,602.17
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,721.75,565.72
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,668.55,527.06
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,610.62,483.01
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,552.21,437.28
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,489.96,387.46
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,428.71,336.82
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,363.22,280.87
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,301.13,226.47
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,236.8,170.81
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,177.86,120.04
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,119.67,73.39
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,70.74,39.86
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,30.16,20.63
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.76,7.46
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,10.24,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.26,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,23.21,13.78
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,42.99,26.48
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,87.73,52.16
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,143.79,94.62
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,201.45,144.58
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,265.71,202.3
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,328.58,259.17
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,395.16,318.01
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,459.0,373.66
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,523.42,428.07
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,583.94,477.72
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,644.34,525.82
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,699.98,568.45
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,754.34,608.92
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,796.52,638.66
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,841.99,669.66
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,882.72,696.2
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,920.59,720.43
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,952.33,740.35
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,980.63,757.77
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,1002.97,771.79
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1021.61,783.28
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1034.07,789.46
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1042.62,793.09
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,1045.31,793.98
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1044.05,792.36
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,1038.38,786.82
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,1028.76,778.8
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,1011.48,766.82
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,990.46,752.48
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,909.19,695.75
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,806.81,619.66
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,692.51,535.59
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,575.35,447.47
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,647.16,505.93
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,696.05,545.12
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,656.44,516.73
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,612.81,485.14
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,585.75,464.41
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,550.82,436.4
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,488.5,386.31
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,426.57,335.09
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,361.54,279.49
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,299.54,225.22
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,235.68,170.04
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,177.28,119.87
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,119.51,74.0
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,71.36,41.35
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,32.24,22.55
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,20.23,8.49
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,11.1,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.11,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,15.23,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,25.41,15.94
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,45.45,29.15
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,87.52,53.9
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,139.81,93.58
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,190.24,135.84
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,251.39,189.64
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,325.71,254.95
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,406.98,324.73
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,444.28,359.03
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,475.34,386.39
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,526.67,427.86
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,575.09,465.38
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,666.92,535.91
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,762.91,607.19
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,811.88,639.47
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,858.48,669.43
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,899.01,694.62
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,936.5,717.35
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,968.1,736.28
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,996.14,752.72
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,1018.57,766.79
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1037.17,778.41
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,1050.41,785.12
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,1059.63,789.32
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,1062.85,791.22
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,1061.99,790.65
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,1054.63,784.52
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,1043.25,775.95
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,1025.98,764.59
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1004.86,750.82
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,977.77,733.71
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,947.19,714.29
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,911.04,690.56
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,871.83,664.69
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,826.59,634.89
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,779.01,603.12
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,726.8,565.95
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,677.01,528.96
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,618.05,484.32
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,558.64,438.08
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,495.21,387.73
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,432.66,336.42
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,366.67,280.41
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,302.05,224.31
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,237.45,168.76
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,178.03,117.95
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,118.89,71.2
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,68.76,37.75
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,29.26,19.93
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,19.69,8.65
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,6.83,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.49,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,25.31,16.1
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,45.32,28.44
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,89.62,53.33
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,145.15,94.57
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,202.31,143.23
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,265.8,199.06
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,328.03,253.8
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,394.0,310.21
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,457.39,363.48
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,521.21,415.18
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,580.58,461.08
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,639.78,505.1
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,695.0,545.62
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,748.95,584.05
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,789.49,611.29
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,832.83,639.27
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,872.86,664.58
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,910.08,687.74
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,941.59,706.9
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,969.79,723.8
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,992.2,737.69
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,1010.97,749.28
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,1023.61,755.54
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,1032.42,759.46
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,1035.44,761.21
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,1034.56,760.63
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,1027.4,756.15
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,1016.37,749.35
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,1000.13,739.29
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,980.2,726.93
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,953.47,708.79
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,923.39,688.53
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,888.41,665.8
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,850.53,641.05
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,807.06,612.74
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,767.5,586.63
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,715.55,550.58
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,662.19,512.57
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,604.37,469.24
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,546.16,424.37
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,484.46,375.85
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,423.03,325.99
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,358.37,271.72
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,296.48,218.54
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,233.07,164.85
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,174.98,115.94
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,117.6,71.05
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,69.11,38.99
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,31.69,21.8
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,21.35,10.19
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,7.26,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.82,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,24.81,15.53
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,43.8,26.38
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,88.54,50.92
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,143.37,90.91
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,200.12,138.26
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,262.93,192.34
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,323.82,245.34
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,387.77,299.51
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,450.06,349.88
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,512.7,398.26
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,571.3,441.41
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,629.62,482.25
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,683.88,519.77
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,736.93,555.07
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,779.81,581.31
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,826.5,608.45
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,866.62,631.59
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,903.92,652.44
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,935.06,667.67
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,962.85,680.49
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,985.73,692.46
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1004.98,702.23
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,1017.63,706.68
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,1026.41,708.96
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,1028.9,710.2
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1027.48,709.34
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,1021.19,705.57
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,1011.01,699.65
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,994.18,690.1
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,973.64,678.47
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,946.84,664.13
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,916.73,647.69
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,881.65,627.07
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,843.66,604.5
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,799.79,578.71
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,753.71,551.02
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,707.54,519.58
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,654.21,482.64
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,597.12,442.65
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,539.67,401.07
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,477.83,354.53
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,416.98,307.21
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,352.44,255.81
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,291.57,205.91
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,229.21,155.5
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,171.9,109.18
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,115.0,66.35
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,66.75,35.83
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,30.36,19.98
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,20.44,9.51
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,18.35,0.28
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,28.69,18.87
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,46.56,29.74
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,88.21,54.28
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,138.79,91.74
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,187.97,133.17
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,238.35,177.01
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,274.52,212.02
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,298.05,234.57
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,388.35,305.53
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,494.58,387.12
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,515.44,401.82
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,519.25,402.77
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,573.37,441.68
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,628.78,480.08
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,633.26,479.42
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,617.32,464.47
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,754.88,564.77
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,882.57,652.34
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,912.51,668.73
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,939.21,683.82
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,961.07,696.56
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,979.5,707.12
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,925.26,668.84
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,852.51,615.6
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,854.85,617.74
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,854.65,617.57
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,842.48,608.91
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,827.93,598.82
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,821.44,595.35
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,812.19,590.01
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,795.52,579.85
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,776.04,567.82
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,664.82,491.26
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,573.45,426.74
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,587.36,439.48
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,604.37,453.04
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,560.67,422.44
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,516.8,391.54
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,514.78,390.95
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,504.32,382.53
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,445.97,337.61
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,389.43,293.2
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,324.94,242.14
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,269.29,197.05
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,213.12,151.64
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,162.64,111.18
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,112.86,73.29
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,70.75,44.8
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,39.1,27.43
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,24.14,12.64
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,13.23,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.11,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,15.59,1.49
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,32.99,22.54
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,53.31,37.57
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,88.82,61.7
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,132.88,95.05
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,176.04,128.36
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,229.11,172.16
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,289.11,223.8
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,351.35,276.9
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,407.28,324.77
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,464.41,372.36
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,529.22,423.74
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,594.14,473.55
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,646.55,512.6
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,698.54,550.26
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,750.34,587.49
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,798.0,621.04
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,837.63,647.62
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,874.84,672.09
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,906.65,691.24
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,935.55,708.19
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,957.73,721.77
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,976.51,733.06
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,989.4,739.4
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,998.67,743.43
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,1001.38,744.21
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,1000.39,742.69
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,993.28,736.3
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,982.49,727.66
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,965.78,716.23
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,945.62,702.63
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,854.51,640.07
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,755.53,568.57
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,750.18,567.03
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,739.55,560.91
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,741.19,564.08
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,728.15,556.53
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,677.5,519.93
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,625.92,482.15
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,569.44,439.84
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,513.29,396.69
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,454.28,350.76
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,396.78,304.63
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,335.99,254.34
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,278.66,205.97
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,216.93,154.79
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,164.37,111.57
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,112.65,72.13
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,69.61,43.76
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,37.3,26.68
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,23.85,13.16
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,13.23,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,8.54,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,16.27,3.48
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,34.01,23.69
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,55.67,39.63
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,91.95,64.15
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,136.49,97.88
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,165.78,125.95
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,184.19,144.56
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,221.85,175.06
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,269.02,213.09
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,334.23,265.15
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,417.44,330.8
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,470.11,371.86
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,524.93,413.78
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,492.71,386.88
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,444.16,346.75
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,418.44,325.45
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,375.38,290.68
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,494.27,381.19
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,620.55,473.36
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,670.47,508.21
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,721.27,543.61
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,749.96,563.8
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,790.79,592.14
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,771.87,576.81
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,763.42,568.9
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,785.47,585.64
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,819.0,609.74
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,835.26,621.69
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,848.64,631.81
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,688.72,517.06
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,531.97,401.29
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,555.38,420.68
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,575.96,437.08
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,630.12,479.31
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,674.08,513.33
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,542.25,415.43
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,421.89,324.24
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,394.26,304.93
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,366.3,284.7
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,396.4,309.16
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,405.7,316.35
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,401.5,312.1
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,378.78,291.42
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,320.58,242.98
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,264.78,196.47
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,209.85,150.51
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,159.16,108.56
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,110.02,71.06
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,68.74,43.67
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,38.3,27.22
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,24.99,14.11
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,13.66,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.13,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.1,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,10.27,3.16
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,16.46,8.27
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,24.33,15.11
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,32.21,21.88
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,40.94,29.32
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,49.69,36.67
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,50.11,36.83
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,50.55,36.97
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,81.08,62.26
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,111.91,87.41
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,104.39,80.77
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,96.84,74.22
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,182.55,143.56
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,281.29,221.4
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,357.95,281.25
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,450.49,352.09
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,383.76,299.68
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,325.41,253.49
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,281.91,219.25
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,251.33,194.86
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,233.98,181.26
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,216.56,167.56
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,230.13,178.11
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,243.69,188.55
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,176.2,135.6
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,109.71,82.81
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,441.41,345.13
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,743.65,565.02
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,607.47,463.96
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,474.44,364.74
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,371.56,287.77
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,260.15,202.04
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,240.89,187.57
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,221.8,172.9
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,277.69,217.37
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,322.71,252.7
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,270.72,212.73
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,213.71,168.44
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,169.73,133.69
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,127.23,99.61
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,154.38,122.15
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,182.79,145.21
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,159.46,126.31
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,136.8,107.92
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,113.59,89.11
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,90.7,70.38
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,70.75,53.92
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,52.24,38.42
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,35.42,25.17
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,19.0,9.76
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,9.48,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,10.24,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.69,7.22
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,30.89,21.21
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,49.74,31.71
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,93.34,55.45
