Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,146.15,94.26
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,200.91,140.28
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,261.14,192.8
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,319.92,244.32
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,382.16,297.74
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,442.55,348.9
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,502.87,398.45
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,559.84,443.95
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,616.82,488.05
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,669.05,527.02
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,719.97,563.85
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,760.54,592.21
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,804.35,621.07
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,732.36,563.95
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,617.84,473.49
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,437.14,337.76
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,237.86,182.6
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,523.05,404.12
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,790.2,597.16
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,639.16,484.45
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,464.45,353.07
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,363.16,277.94
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,250.72,192.14
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,387.34,296.89
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,512.3,388.83
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,316.14,242.33
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,121.53,91.2
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,353.61,273.84
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,565.3,431.3
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,714.2,545.46
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,814.97,621.37
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,771.37,590.91
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,725.87,558.49
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,676.77,523.63
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,626.45,486.95
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,571.71,445.06
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,515.82,401.23
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,456.55,354.13
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,398.47,306.56
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,337.93,255.46
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,279.99,205.53
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,220.96,155.66
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,167.01,110.78
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,113.79,69.89
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,68.22,40.94
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,35.35,25.01
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.77,14.52
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,10.67,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.47,8.72
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,31.26,21.87
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,49.79,31.96
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,94.22,56.14
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,147.83,95.71
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,203.49,142.61
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,264.64,196.01
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,324.28,248.3
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,386.92,301.87
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,448.09,352.74
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,509.27,401.49
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,566.97,445.63
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,624.47,487.56
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,677.54,524.83
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,729.36,559.23
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,776.67,588.11
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,814.52,607.74
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,853.82,628.27
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,890.38,646.23
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,920.49,660.65
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,947.31,672.95
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,968.88,685.22
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,986.88,695.41
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,998.88,701.78
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,1007.12,706.13
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,1008.77,708.05
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,1006.63,707.92
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,1003.62,707.27
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,996.53,704.23
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,980.05,695.71
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,959.89,685.04
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,933.06,670.18
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,902.94,653.17
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,868.33,632.24
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,830.8,609.28
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,786.86,581.88
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,740.85,552.19
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,695.45,521.05
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,643.26,484.43
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,586.47,443.91
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,529.42,401.71
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,469.16,355.91
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,409.76,308.98
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,345.88,256.6
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,285.94,206.06
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,224.74,154.99
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,168.39,108.55
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,112.96,66.79
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,65.95,38.14
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,35.56,25.25
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,26.26,15.95
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,11.52,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,20.9,10.25
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,31.92,22.24
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,50.01,32.38
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,94.25,57.07
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,145.83,94.39
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,199.16,138.55
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,258.15,189.27
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,316.07,239.35
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,377.52,291.43
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,436.33,340.63
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,496.98,389.71
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,553.75,434.46
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,610.6,477.88
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,662.77,516.28
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,713.8,552.68
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,760.81,585.51
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,799.06,610.13
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,837.81,635.63
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,873.87,659.03
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,903.57,676.94
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,930.02,692.56
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,951.24,706.01
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,968.96,717.2
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,912.92,677.02
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,824.09,609.78
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,921.21,682.48
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,988.13,727.49
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,921.25,681.88
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,826.64,612.75
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,893.15,664.53
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,926.75,688.82
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,862.26,644.65
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,777.33,582.88
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,802.87,605.26
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,807.42,611.52
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,761.49,579.59
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,714.36,545.93
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,649.44,498.87
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,584.85,451.26
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,490.57,379.52
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,405.19,313.76
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,402.84,311.17
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,380.01,290.07
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,324.79,243.52
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,273.43,199.77
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,212.77,149.37
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,161.02,107.12
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,110.78,68.98
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,66.97,41.11
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,38.48,27.42
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,26.91,16.38
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,12.38,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,22.32,11.64
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,35.43,25.07
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,54.49,36.72
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,94.85,60.04
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,143.53,95.67
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,193.98,136.98
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,253.64,187.51
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,309.24,234.92
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,368.58,284.6
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,425.23,331.53
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,483.57,378.41
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,539.35,422.0
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,595.84,464.8
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,646.99,502.36
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,695.0,536.64
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,744.19,571.44
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,792.78,604.33
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,831.74,629.97
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,858.69,647.17
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,890.35,666.58
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,919.21,683.9
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,940.12,697.49
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,957.58,708.89
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,971.08,716.35
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,981.01,721.55
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,983.94,723.33
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,983.16,722.82
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,973.92,717.19
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,961.12,709.33
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,944.41,698.66
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,924.24,685.76
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,898.12,669.15
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,868.92,650.43
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,834.66,627.69
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,805.55,608.46
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,762.1,579.17
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,716.8,546.92
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,667.02,511.51
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,616.12,474.39
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,560.95,432.33
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,505.6,389.08
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,446.99,342.66
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,389.62,295.91
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,329.45,245.52
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,272.22,196.73
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,214.13,147.96
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,161.12,104.47
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,109.67,66.24
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,64.25,38.39
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,37.1,26.16
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.97,16.48
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,12.8,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,23.42,12.8
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,39.0,27.94
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,58.66,40.97
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,93.9,62.19
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,138.27,94.11
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,182.31,128.91
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,233.38,171.1
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,295.54,222.29
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,360.84,275.51
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,375.0,290.43
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,368.37,286.93
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,467.95,363.53
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,583.36,449.87
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,634.07,485.82
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,684.01,520.63
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,727.52,550.26
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,772.08,579.87
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,810.48,604.65
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,846.46,627.61
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,877.7,646.02
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,906.17,662.49
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,927.77,676.27
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,946.03,687.99
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,849.72,621.46
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,727.07,532.63
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,752.46,552.46
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,775.99,569.78
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,758.57,556.6
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,739.64,542.71
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,838.42,616.97
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,909.73,668.03
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,885.86,652.58
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,858.73,635.77
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,824.71,614.21
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,788.13,590.75
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,746.28,562.63
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,702.46,532.18
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,653.58,496.97
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,604.57,460.87
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,516.63,394.51
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,435.47,332.73
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,353.02,270.22
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,287.8,220.28
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,246.99,187.63
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,207.66,155.68
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,168.58,124.38
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,131.61,94.81
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,95.97,67.28
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,65.19,45.34
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,43.31,31.51
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,27.73,17.24
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,14.29,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.28,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,6.56,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,13.57,6.14
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,20.6,11.79
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,28.89,18.91
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,37.19,25.94
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,74.58,57.15
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,112.38,88.19
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,180.48,141.05
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,256.56,200.32
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,256.92,201.15
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,243.54,190.37
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,318.95,248.58
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,395.3,306.11
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,415.29,320.26
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,433.09,332.77
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,604.08,462.74
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,776.71,587.18
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,814.45,610.07
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,849.64,632.29
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,869.12,643.88
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,895.11,659.94
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,915.71,673.23
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,933.0,684.45
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,944.59,691.12
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,952.71,695.63
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,954.97,697.38
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,953.72,696.99
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,797.12,588.92
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,595.83,441.6
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,775.62,577.71
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,911.24,673.94
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,610.9,461.31
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,276.66,207.85
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,566.89,432.56
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,783.15,589.54
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,717.85,540.47
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,648.22,489.68
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,571.63,434.22
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,493.14,376.56
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,263.23,203.32
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,45.63,31.26
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,100.01,75.4
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,153.29,118.17
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,134.79,103.64
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,116.8,89.54
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,98.84,75.5
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,81.52,61.79
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,86.08,58.27
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,65.22,40.36
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,39.51,28.18
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,28.38,17.81
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.34,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,12.09,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,24.05,14.04
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,34.69,24.58
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,51.24,32.86
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,95.22,55.64
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,147.47,93.01
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,201.32,137.05
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,260.28,187.11
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,318.52,237.19
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,379.66,288.71
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,439.31,337.87
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,498.6,385.27
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,554.88,428.98
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,610.96,471.2
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,662.49,509.11
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,712.7,545.01
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,757.41,575.26
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,792.53,597.32
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,829.03,619.32
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,862.78,639.1
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,890.28,654.5
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,914.37,667.56
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,934.52,678.71
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,951.22,687.59
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,961.13,692.78
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,967.42,695.81
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,969.23,696.12
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,967.45,694.3
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,959.78,687.57
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,948.57,678.79
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,932.03,670.2
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,912.11,659.42
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,885.04,644.46
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,864.92,633.82
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,829.92,612.1
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,792.34,588.54
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,748.82,560.3
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,703.73,529.62
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,654.94,494.8
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,605.06,458.41
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,551.63,418.74
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,497.4,377.35
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,385.31,292.86
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,293.65,223.86
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,285.01,213.43
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,258.56,186.18
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,201.9,139.65
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,153.77,101.09
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,106.2,66.02
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,65.24,41.08
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,40.54,29.15
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,29.11,18.59
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.71,0.84
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,9.45,2.62
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,13.98,6.27
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,19.36,10.93
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,24.74,15.52
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,30.14,20.1
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,35.55,24.63
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,41.38,29.47
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,47.23,34.26
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,81.06,62.37
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,115.06,90.16
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,124.78,97.58
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,134.58,105.04
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,212.2,167.26
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,301.96,237.38
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,255.44,199.85
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,199.99,155.53
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,296.17,230.81
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,387.79,300.27
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,282.45,219.17
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,169.78,130.97
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,173.14,133.8
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,176.48,136.38
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,127.99,97.82
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,79.83,59.14
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,88.34,66.03
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,96.86,72.85
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,119.25,90.69
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,141.66,108.38
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,138.89,106.18
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,136.11,104.03
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,197.72,152.84
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,259.63,201.06
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,258.33,200.1
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,256.88,199.25
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,214.32,166.36
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,172.63,133.83
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,161.8,125.8
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,151.16,117.81
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,130.88,101.78
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,110.9,85.88
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,113.65,88.62
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,116.3,91.28
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,91.6,71.18
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,67.17,51.07
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,56.79,42.6
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,46.36,33.93
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,36.78,25.77
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,27.23,17.52
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,18.53,10.61
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.72
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,7.8,1.18
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,11.51,4.16
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,16.05,8.1
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,20.6,11.99
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,33.87,23.29
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,47.19,34.5
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,38.89,27.29
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,30.6,20.16
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,128.05,100.73
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,228.86,181.68
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,193.9,152.85
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,151.63,118.25
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,203.67,159.39
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,257.32,200.84
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,303.34,235.26
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,342.23,263.65
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,451.3,345.7
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,553.87,420.24
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,386.1,294.69
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,193.17,146.36
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,284.77,216.71
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,369.93,279.83
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,481.24,361.78
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,608.46,451.67
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,609.12,451.24
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,608.72,450.95
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,432.78,324.85
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,262.59,197.98
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,435.28,328.8
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,579.41,432.92
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,417.2,314.95
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,262.99,199.27
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,418.37,319.06
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,543.17,411.59
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,641.99,487.99
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,697.58,531.86
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,622.52,475.95
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,547.18,419.94
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,494.72,380.36
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,443.45,340.75
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,389.67,298.9
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,338.17,257.94
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,292.76,219.81
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,245.86,179.54
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,195.83,138.46
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,150.46,102.14
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,105.72,68.8
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,66.65,44.16
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,43.6,32.04
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,31.78,21.09
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,16.3,3.61
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,13.22,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,26.24,16.16
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,35.65,25.26
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,53.01,34.85
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,95.02,56.7
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,144.55,91.93
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,145.47,104.57
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,112.47,87.49
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,144.13,112.43
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,181.03,141.28
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,250.6,195.45
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,324.62,252.55
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,446.22,345.66
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,583.29,448.18
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,631.61,483.29
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,679.48,517.82
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,724.6,548.68
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,768.3,577.72
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,805.5,601.42
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,840.18,623.28
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,868.63,640.85
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,893.84,656.26
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,855.42,628.11
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,797.17,584.12
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,767.16,563.6
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,745.77,548.2
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,860.2,633.73
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,951.63,697.77
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,942.64,690.94
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,930.2,682.74
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,849.07,626.81
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,758.57,560.92
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,807.02,600.05
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,836.1,623.75
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,802.8,601.69
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,767.1,577.57
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,635.36,481.0
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,509.11,386.63
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,405.97,310.85
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,312.28,240.24
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,356.1,275.11
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,386.22,297.52
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,363.6,279.6
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,338.66,258.52
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,180.18,136.27
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,49.7,35.55
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,42.19,29.6
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,34.7,23.47
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,28.05,17.9
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,21.42,12.27
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,15.22,7.51
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,9.03,1.95
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.51,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,12.79,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,25.28,15.54
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,41.5,30.46
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,57.25,42.44
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,77.79,58.71
