Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,100.53,76.77
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,104.48,81.11
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,103.61,81.16
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,119.86,94.21
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,136.58,107.5
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,204.48,161.76
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,276.3,218.49
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,340.12,267.97
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,403.62,316.58
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,388.98,303.39
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,358.96,278.41
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,362.7,280.05
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,365.19,280.54
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,396.64,303.11
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,428.6,325.6
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,505.36,381.17
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,571.79,427.89
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,620.54,462.46
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,683.05,505.94
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,713.24,526.86
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,742.34,547.18
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,868.2,639.41
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,956.78,699.48
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,949.47,694.48
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,938.67,688.25
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,923.07,678.96
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,904.09,667.49
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,783.14,583.75
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,640.26,479.25
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,332.7,255.96
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,25.81,15.1
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,389.75,308.48
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,706.15,539.85
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,657.42,501.74
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,607.43,464.66
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,309.64,241.45
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,38.97,26.09
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,239.0,185.47
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,385.57,291.16
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,326.52,240.54
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,269.98,192.25
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,212.65,144.1
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,159.76,101.05
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,108.05,63.85
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,64.99,40.31
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,40.5,29.31
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.55,20.95
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.9,4.71
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,14.94,1.55
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,28.88,19.13
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,44.62,33.94
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,60.44,45.66
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,85.01,64.21
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,112.37,85.85
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,105.95,82.6
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,91.51,72.2
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,164.28,130.26
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,250.62,198.75
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,236.1,187.87
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,217.75,173.21
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,402.98,320.2
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,609.71,476.36
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,661.22,512.44
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,711.5,547.82
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,757.98,579.57
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,795.7,603.86
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,833.52,629.89
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,868.6,653.98
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,622.1,477.39
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,284.03,217.62
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,540.45,415.67
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,777.17,585.73
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,694.04,523.37
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,604.4,457.27
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,818.79,620.09
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,985.39,736.25
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,976.94,730.04
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,964.85,723.08
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,907.35,683.77
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,827.21,624.13
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,750.15,569.48
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,666.97,509.44
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,500.48,386.26
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,343.52,265.89
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,437.78,340.97
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,520.47,404.5
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,494.43,385.1
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,465.98,364.01
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,505.9,395.61
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,514.99,400.86
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,389.76,303.32
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,289.73,226.27
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,298.19,227.1
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,277.03,199.76
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,217.67,148.54
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,162.43,102.53
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,108.07,62.5
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,60.88,36.59
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,38.5,28.3
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,31.01,21.15
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,19.65,8.07
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,8.54,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,10.1
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,22.13
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,43.45,32.06
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,57.96,44.72
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,72.71,57.36
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,48.02,36.0
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,22.28,13.68
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,66.83,51.79
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,111.11,88.85
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,141.68,113.97
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,173.28,139.73
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,94.76,74.16
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,15.75,7.65
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,39.48,27.58
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,63.32,47.4
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,65.46,48.96
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.54
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,67.66,50.49
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,67.71,50.46
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,101.63,78.25
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,135.95,106.09
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,153.41,120.14
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,170.98,134.26
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,203.84,160.48
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,236.91,186.63
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,267.45,210.61
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,298.05,234.47
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,289.83,228.02
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,281.51,221.62
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,248.42,195.73
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,215.58,169.9
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,237.3,187.44
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,258.85,204.72
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,292.0,231.27
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,314.7,249.5
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,293.1,232.79
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,271.76,216.31
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,241.67,193.05
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,219.86,176.23
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,299.75,242.02
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,354.63,285.63
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,276.44,222.92
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,203.96,164.88
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,175.7,142.06
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,148.6,119.86
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,125.39,100.69
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,103.21,82.26
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,81.99,64.65
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,63.02,48.87
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,46.52,36.3
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,30.73,21.5
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,17.71,7.43
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.27,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,11.95,1.8
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,23.97,15.3
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,38.85,29.22
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,53.68,40.9
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,70.61,55.49
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,88.29,70.39
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,139.25,107.82
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,208.58,161.8
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,247.78,195.68
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,286.71,228.72
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,364.81,291.14
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,459.74,367.16
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,529.5,423.02
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,605.45,482.72
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,656.27,522.18
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,705.82,559.82
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,631.51,498.19
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,511.11,400.44
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,551.48,431.34
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,603.88,469.96
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,373.86,294.21
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,133.36,102.45
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,236.42,184.64
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,355.73,276.71
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,278.18,216.51
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,214.85,167.07
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,452.32,353.31
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,668.09,513.1
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,548.79,422.78
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,416.23,321.93
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,251.44,195.95
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,88.14,66.11
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,439.21,348.95
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,742.76,574.63
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,703.05,544.01
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,662.45,514.69
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,694.45,541.72
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,705.13,551.99
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,607.43,476.44
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,514.48,404.3
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,518.39,407.66
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,502.18,393.5
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,444.95,346.15
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,388.74,298.74
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,274.57,210.0
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,187.73,145.55
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,155.5,119.63
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,125.25,95.3
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,96.14,72.19
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,69.29,52.01
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,50.31,38.95
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,34.38,24.27
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,20.72,9.88
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.79,4.25
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.98,21.5
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,39.71,30.02
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,54.14,37.25
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,98.87,59.33
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,151.17,96.96
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,205.46,142.04
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,264.28,192.99
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,322.2,243.84
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,382.43,295.66
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,441.77,346.02
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,500.27,394.28
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,555.31,437.64
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,609.59,478.91
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,660.5,517.85
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,710.07,554.81
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,755.51,586.83
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,792.16,611.36
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,828.58,635.88
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,862.18,658.27
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,887.15,673.6
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,908.23,686.28
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,926.52,698.41
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,941.36,708.28
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,956.47,717.07
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,954.15,714.14
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,953.44,713.6
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,949.27,710.83
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,940.79,705.58
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,920.55,692.07
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,866.59,653.4
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,813.98,615.36
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,816.03,619.58
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,814.12,620.49
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,780.17,595.75
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,744.34,569.7
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,707.15,542.8
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,667.46,513.7
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,445.28,346.58
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,225.03,174.56
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,382.44,299.14
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,483.74,372.53
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,427.99,327.01
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,373.72,282.59
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,317.84,236.18
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,264.13,190.86
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,206.37,143.37
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,156.94,103.91
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,109.73,70.02
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,69.76,47.21
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,48.76,36.82
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,37.66,26.57
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,23.38,11.96
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,20.44,8.37
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,32.86,22.48
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,43.5,32.46
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,58.48,40.88
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,97.28,61.95
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,138.46,92.29
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,184.43,130.39
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,231.78,170.81
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,294.62,221.1
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,366.0,278.8
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,350.17,271.87
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,295.64,230.76
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,430.36,335.73
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,584.6,453.08
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,633.26,489.52
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,678.89,523.56
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,719.3,552.07
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,757.06,578.1
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,793.01,603.34
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,826.55,626.31
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,775.01,584.8
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,696.45,523.82
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,454.92,347.62
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,177.75,134.43
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,493.01,378.05
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,793.53,591.77
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,873.4,649.69
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,940.76,697.49
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,601.11,457.44
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,217.8,164.29
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,590.44,453.51
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,892.75,667.4
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,868.25,647.21
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,840.71,627.53
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,500.24,384.12
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,142.6,107.02
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,376.85,291.85
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,581.35,443.29
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,452.67,346.01
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,331.31,253.87
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,430.42,331.11
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,482.6,368.46
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,426.77,323.86
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,372.4,279.83
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,294.97,218.73
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,234.0,171.27
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,197.83,139.11
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,156.9,103.49
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,109.85,69.62
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,68.84,46.1
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,48.43,36.26
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,37.21,26.02
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,23.47,12.26
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,9.39,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,5.97,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,20.76,9.35
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,35.34,24.93
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,48.94,37.66
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,65.42,48.29
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,97.18,64.6
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,138.75,93.25
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,185.07,131.24
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,233.9,172.34
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,258.64,197.22
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,268.54,207.87
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,305.61,237.03
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,343.01,265.45
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,371.79,286.11
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,398.94,304.93
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,465.49,353.43
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,529.54,398.99
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,463.61,349.68
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,385.78,291.39
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,432.11,326.3
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,490.97,368.6
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,516.47,385.87
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,541.81,403.23
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,572.88,425.97
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,603.77,448.45
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,570.11,423.82
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,521.26,388.75
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,569.03,423.13
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,602.28,446.43
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,595.68,441.33
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,588.09,435.86
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,654.51,484.57
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,704.45,520.79
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,637.07,472.72
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,560.82,418.69
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,580.36,434.26
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,584.99,438.61
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,529.32,397.65
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,467.6,352.5
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,487.46,369.38
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,489.93,372.49
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,385.63,294.43
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,284.0,217.83
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,246.63,189.68
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,211.23,162.52
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,155.87,119.78
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,104.41,79.84
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,89.75,68.42
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,75.24,56.84
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,61.28,45.49
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,47.52,34.06
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,35.13,24.84
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,13.39
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,4.24
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.12
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,6.41
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,22.68,14.33
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,31.38,22.23
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,41.78,29.9
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,38.59
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,129.54,92.35
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,237.16,171.94
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,247.22,187.04
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,234.72,181.43
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,344.18,263.97
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,478.33,364.93
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,485.62,371.12
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,470.55,359.57
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,569.57,434.26
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,678.98,514.43
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,691.56,520.65
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,689.33,516.6
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,636.06,476.8
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,571.25,428.01
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,729.11,545.41
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,870.93,645.91
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,764.33,565.16
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,618.03,456.62
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,717.38,528.7
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,815.11,595.81
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,878.16,641.92
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,929.08,678.3
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,873.08,637.81
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,806.66,589.25
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,854.25,627.06
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,885.1,650.86
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,860.35,634.55
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,832.65,616.61
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,798.93,595.74
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,762.8,572.19
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,667.51,502.67
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,566.75,428.51
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,522.82,396.78
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,479.5,364.73
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,405.74,309.33
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,334.31,255.37
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,295.47,226.12
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,257.9,197.24
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,269.31,201.51
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,258.88,185.43
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,206.2,142.46
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,158.16,104.7
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,111.55,71.5
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,71.16,48.46
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,51.21,38.52
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,39.85,28.22
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,24.95,13.88
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.24,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.12,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,19.28,8.91
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,32.99,22.69
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,48.43,36.71
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,64.35,50.95
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,85.39,64.56
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,108.38,82.57
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,116.23,89.86
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,119.82,93.41
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,145.27,113.37
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,174.28,135.99
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,196.12,153.03
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,218.42,170.29
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,236.1,183.43
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,253.79,196.42
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,407.66,316.25
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,573.43,440.69
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,605.65,463.03
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,635.81,484.28
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,597.61,454.1
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,549.48,416.55
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,581.89,440.37
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,614.31,463.63
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,564.06,425.33
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,497.8,375.57
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,613.34,461.68
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,729.14,544.49
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,685.43,511.38
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,627.79,469.45
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,644.13,482.02
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,670.89,501.22
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,582.97,437.55
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,496.36,374.26
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,508.1,383.67
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,506.46,382.99
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,519.14,393.49
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,528.53,401.37
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,543.08,412.42
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,542.63,412.36
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,515.42,392.58
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,485.4,370.45
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,459.37,350.74
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,423.3,322.91
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,350.12,267.31
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,291.24,222.37
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,284.89,212.94
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,257.41,184.17
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,204.93,141.1
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,156.9,103.13
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,109.54,68.96
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,67.48,45.21
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,48.84,36.69
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,38.73,27.45
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,24.95,14.16
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.24,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.32,11.56
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.47,24.02
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.68,32.62
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,56.39,44.02
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,99.97,60.96
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,148.52,94.29
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,146.8,104.86
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,111.37,86.52
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,125.02,97.11
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,138.99,107.75
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,156.61,121.15
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,174.7,134.77
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,190.06,146.1
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,205.61,157.46
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,252.92,193.29
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,296.85,225.82
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,264.89,200.73
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,224.46,169.51
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,311.48,234.59
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,393.7,293.42
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,540.94,398.04
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,694.27,499.99
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,817.38,583.08
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,914.49,643.26
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,925.26,645.85
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,932.57,647.67
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,934.6,650.81
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,933.15,651.99
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,922.99,647.9
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,909.53,641.83
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,893.62,634.17
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,885.77,631.52
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,860.91,617.88
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,833.0,602.23
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,799.82,582.87
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,764.08,561.04
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,723.24,534.57
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,680.45,505.98
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,633.71,474.0
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,585.81,440.22
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,534.01,401.97
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,481.36,361.92
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,414.68,310.94
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,354.48,264.08
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,243.54,181.22
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,163.74,124.44
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,138.42,104.77
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,114.21,85.81
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,90.55,67.54
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,68.71,50.9
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,52.12,39.36
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,36.86,25.77
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,22.45,12.32
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,16.92,7.54
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,29.48,19.68
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,45.69,34.31
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,61.8,48.75
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,79.36,60.91
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,98.32,76.17
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,89.61,69.22
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,78.55,60.25
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,62.66,46.76
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,46.41,33.05
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,68.98,51.55
