Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,91.52,69.78
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,105.39,80.79
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,119.35,91.82
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,190.15,148.23
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,269.96,210.39
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,416.56,323.88
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,574.17,440.78
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,650.98,496.89
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,742.75,562.54
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,765.89,575.97
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,786.5,587.94
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,739.12,551.05
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,696.93,517.87
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,755.32,558.95
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,822.79,604.28
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,813.26,596.72
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,801.36,588.29
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,813.67,595.68
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,823.26,601.0
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,877.06,642.58
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,900.73,659.9
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,876.38,644.19
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,848.86,626.82
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,816.21,605.97
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,780.77,583.12
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,739.14,554.93
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,700.43,527.5
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,653.11,493.56
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,604.35,457.75
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,550.88,417.5
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,497.15,375.89
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,441.01,331.65
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,383.66,285.16
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,325.14,236.35
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,268.97,188.74
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,212.3,141.59
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,159.69,99.54
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,108.1,63.17
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,62.44,39.9
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,44.94,33.45
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,35.42,24.82
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.38,14.16
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.23,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,11.95,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,22.42,12.45
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,33.27,23.5
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,40.69,30.59
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,51.47,40.43
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,97.34,56.45
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,149.7,92.54
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,203.52,135.93
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,261.33,184.8
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,320.8,235.16
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,379.81,284.13
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,436.4,331.99
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,493.55,379.07
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,548.33,422.42
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,600.78,462.84
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,649.91,500.76
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,697.44,536.75
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,741.58,568.95
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,783.81,598.24
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,819.64,622.85
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,852.52,645.38
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,880.2,663.28
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,904.5,678.85
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,923.96,691.97
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,939.86,702.76
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,949.88,709.67
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,956.19,714.28
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,957.43,715.42
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,955.0,714.2
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,945.76,707.45
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,932.99,698.4
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,916.25,687.41
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,896.08,674.12
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,795.69,602.0
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,673.13,509.47
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,741.47,565.28
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,769.43,590.61
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,642.55,493.55
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,510.61,391.88
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,407.77,314.93
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,314.5,243.67
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,165.92,128.14
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,22.36,12.67
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,151.86,117.62
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,264.32,205.53
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,275.52,208.95
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,266.55,193.13
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,210.01,146.28
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,160.93,106.96
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,112.45,71.2
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,67.6,45.86
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,49.42,37.79
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,39.63,28.79
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,26.95,16.6
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,13.99,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,6.83,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,12.48,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,24.63,14.91
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,35.9,26.61
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,43.25,33.82
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,53.58,43.49
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,100.42,60.49
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,153.4,98.25
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,207.56,143.58
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,265.65,194.86
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,323.47,246.96
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,382.72,299.46
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,441.52,350.21
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,498.97,398.38
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,553.33,442.61
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,606.81,484.71
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,656.7,523.62
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,705.18,560.45
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,745.1,589.5
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,788.01,619.79
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,825.09,643.96
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,859.4,665.94
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,889.87,685.37
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,917.25,702.57
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,938.78,716.66
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,956.8,728.43
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,969.04,735.35
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,977.65,739.92
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,980.74,742.25
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,980.11,742.23
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,973.96,737.2
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,964.09,729.78
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,947.84,719.15
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,927.99,706.16
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,903.32,689.89
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,875.27,671.29
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,841.6,648.69
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,805.02,623.93
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,763.2,594.42
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,719.12,561.93
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,671.17,525.69
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,624.24,489.28
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,568.75,445.65
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,513.1,400.71
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,454.9,352.97
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,397.26,304.25
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,335.15,250.57
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,277.47,199.93
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,218.52,149.17
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,163.48,103.79
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,110.57,66.04
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,64.59,43.09
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,47.05,36.38
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.0,28.83
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,25.95,16.27
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,12.42,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,25.44,15.67
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,38.23,28.51
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,47.38,37.3
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,58.61,47.72
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,103.25,65.58
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,152.68,100.08
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,204.47,142.49
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,260.56,190.83
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,315.96,239.02
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,374.03,288.7
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,396.62,311.77
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,398.55,315.82
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,456.81,361.15
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,514.04,404.41
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,559.02,436.62
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,603.08,467.04
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,692.25,531.47
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,776.79,589.89
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,812.95,609.72
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,846.33,627.36
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,874.24,640.44
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,898.89,651.03
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,918.84,662.79
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,935.31,672.46
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,945.09,677.85
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,951.21,681.17
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,952.87,683.13
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,950.94,683.02
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,943.18,679.14
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,931.88,673.08
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,915.78,664.3
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,896.26,653.36
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,836.41,615.23
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,760.2,562.42
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,780.41,581.64
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,773.4,580.97
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,732.13,553.1
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,693.76,526.48
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,646.29,492.82
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,597.48,457.23
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,543.87,416.94
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,490.39,375.45
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,432.96,329.36
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,377.37,283.39
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,319.71,235.2
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,265.27,189.04
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,210.06,142.79
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,158.92,101.69
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,109.59,67.21
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,65.11,44.08
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,48.01,36.71
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,38.92,28.31
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,28.78,18.4
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,18.31,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.82,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.87,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.34,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.58,0.03
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,9.06,2.15
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,11.54,4.26
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,34.75,23.97
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,58.09,43.45
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,83.13,64.13
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,108.11,84.51
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,142.07,111.79
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,176.72,139.19
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,218.97,172.53
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,268.93,211.39
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,298.67,233.56
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,329.0,255.94
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,346.02,268.29
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,363.03,280.59
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,370.23,284.86
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,377.15,288.93
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,454.34,346.56
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,544.87,411.81
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,561.6,422.32
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,577.64,432.83
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,562.77,422.09
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,534.51,402.14
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,439.2,333.18
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,344.71,263.08
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,315.69,241.86
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,298.78,229.35
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,269.35,207.16
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,240.19,185.05
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,309.68,238.91
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,369.55,284.11
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,231.41,178.8
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,95.23,71.64
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,248.35,194.31
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,383.13,296.59
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,332.49,257.36
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,280.36,217.76
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,257.85,200.55
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,234.6,182.23
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,229.49,176.4
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,214.83,161.59
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,176.85,130.69
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,140.81,101.99
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,106.01,75.82
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,74.23,54.81
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,56.3,43.78
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,42.68,31.46
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,28.76,18.45
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,14.79,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.26,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,13.56,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,25.04,15.08
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.73,26.52
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,45.18,34.53
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,56.78,45.14
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,60.88,38.69
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,38.03,27.05
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,45.11,33.03
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,52.21,38.94
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,76.32,59.02
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,100.23,78.58
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,145.61,115.32
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,192.44,152.54
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,195.44,154.16
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,197.99,155.48
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,189.07,147.99
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,179.76,140.25
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,177.4,137.88
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,174.97,135.47
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,208.13,161.29
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,241.7,187.0
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,202.4,155.86
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,162.99,124.77
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,173.58,133.05
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,184.19,141.16
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,210.79,161.31
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,237.47,181.2
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,280.84,213.83
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,324.32,245.97
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,411.05,309.47
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,485.06,361.82
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,457.83,341.83
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,430.62,322.53
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,425.21,319.41
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,419.28,315.76
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,407.5,307.69
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,395.27,299.29
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,347.69,264.57
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,301.64,230.64
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,287.7,221.27
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,273.49,211.4
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,231.88,179.74
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,188.83,146.61
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,165.74,129.09
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,143.34,111.86
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,118.71,92.38
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,94.69,73.16
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,82.22,63.27
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,69.85,53.28
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,81.97,55.8
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,67.35,46.56
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,51.01,39.19
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,41.69,30.62
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,28.69,18.45
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,15.86,1.16
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,6.83,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,12.78,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,27.59,17.48
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,42.1,31.51
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,53.31,42.08
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,65.54,53.35
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,89.95,65.61
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,93.11,73.97
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,85.63,67.55
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,76.93,60.06
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,73.87,57.15
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,70.63,54.11
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,57.29,42.75
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,43.98,31.46
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,69.49,52.54
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,95.03,73.29
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,77.96,59.07
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,60.84,44.87
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,95.93,73.57
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,131.36,102.12
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,136.2,105.82
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,141.09,109.63
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,145.17,112.82
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,149.29,116.05
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,174.84,136.38
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,200.57,156.65
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,202.53,157.75
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,204.39,158.84
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,265.41,206.44
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,326.81,253.4
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,305.42,236.91
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,284.0,220.65
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,277.4,215.79
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,270.71,210.82
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,271.73,211.85
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,272.62,212.79
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,313.29,244.81
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,344.11,268.91
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,257.96,202.28
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,169.85,132.84
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,253.09,200.08
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,327.22,258.31
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,296.18,234.04
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,265.9,210.52
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,240.47,190.91
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,215.3,171.17
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,159.68,126.76
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,108.23,85.6
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,93.64,73.89
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,79.18,62.04
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,88.52,63.76
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,76.23,55.85
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,59.42,47.31
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,46.99,35.84
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,31.96,21.64
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,16.6,2.66
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,8.96,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,9.82,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,18.24,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,27.21,17.31
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,36.8,26.87
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,44.89,34.6
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,55.02,43.95
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,91.27,64.41
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,102.0,80.73
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,93.9,74.02
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,83.37,65.24
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,69.35,53.12
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,54.75,40.6
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,159.53,126.76
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,268.36,213.84
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,247.78,196.63
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,218.87,172.83
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,226.46,178.58
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,233.89,184.08
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,240.25,188.39
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,246.49,192.61
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,215.57,168.05
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,184.32,143.23
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,256.3,199.73
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,340.45,264.1
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,305.49,236.75
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,281.17,217.89
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,215.41,166.87
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,149.98,115.42
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,156.06,120.37
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,162.07,125.15
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,295.85,229.83
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,424.47,326.55
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,378.35,291.82
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,332.67,257.83
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,355.82,276.1
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,378.14,293.35
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,290.62,226.54
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,199.46,155.65
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,186.68,145.98
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,174.04,136.17
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,165.65,129.71
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,157.35,123.32
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,139.19,108.94
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,121.38,94.8
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,88.52,68.16
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,55.6,41.08
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,74.72,57.25
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,93.08,72.76
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,81.04,63.04
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,69.09,53.28
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,57.26,43.34
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,45.55,33.35
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,34.73,25.26
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,23.93,15.4
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,15.24,7.32
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.57,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.41,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.65,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,26.52,16.67
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,35.48,25.53
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,41.98,31.69
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,48.35,37.52
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,92.32,53.52
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,142.11,86.94
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,149.78,106.62
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,118.46,93.2
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,132.18,103.95
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,146.15,114.71
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,182.74,143.31
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,224.31,175.4
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,277.66,216.24
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,334.7,259.23
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,401.24,308.69
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,466.62,356.22
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,505.31,383.22
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,553.09,416.28
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,615.28,461.34
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,689.64,513.82
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,678.3,503.69
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,671.14,496.91
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,610.91,453.55
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,557.03,414.08
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,760.11,564.86
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,926.95,677.34
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,704.09,522.63
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,426.73,317.59
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,548.97,409.35
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,666.91,493.03
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,788.11,583.38
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,871.8,642.97
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,758.7,562.98
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,627.83,467.12
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,562.97,421.9
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,509.67,383.6
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,480.68,363.47
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,451.48,342.77
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,378.06,288.27
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,303.5,232.31
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,216.46,166.19
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,131.3,99.97
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,69.84,51.31
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.17
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,7.43,0.51
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,49.14,26.37
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,61.27,40.37
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,46.45,34.89
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,39.32,28.42
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.78,17.76
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,17.84,4.83
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,9.82,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,7.68,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,14.7,0.0
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,27.6,17.64
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,40.65,30.05
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,54.0,42.4
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,67.01,54.25
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,99.63,69.97
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,136.38,96.31
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,104.91,76.73
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,50.54,37.32
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,85.28,66.26
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,119.74,94.39
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,227.17,180.17
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,343.38,271.49
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,401.17,316.25
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,459.21,360.86
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,566.23,445.07
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,678.15,532.0
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,716.39,559.43
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,756.67,587.95
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,720.55,556.1
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,645.36,495.61
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,675.11,516.87
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,704.36,537.01
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,822.82,626.91
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,915.5,693.06
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,862.12,651.37
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,780.65,587.2
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,869.44,655.67
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,932.28,700.52
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,809.76,611.16
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,647.53,488.84
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,513.8,391.06
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,371.4,283.6
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,629.11,484.8
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,832.52,634.82
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,735.89,561.11
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,639.21,488.18
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,496.66,381.99
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,359.31,276.89
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,495.64,385.15
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,584.51,452.44
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,531.84,410.67
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,480.14,369.61
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,399.53,307.0
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,332.7,254.7
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,175.45,132.98
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,44.71,31.76
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,38.87,27.13
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,33.04,22.37
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,27.64,17.89
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,22.25,13.34
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,16.87,9.34
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,11.51,4.47
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,7.39,0.67
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.28,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.71,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,15.52,0.29
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,27.35,17.75
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,38.99,29.0
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,47.74,37.26
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,98.25,63.91
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,138.62,94.03
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,184.46,130.42
