Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,235.21,172.9
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,295.03,221.93
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,362.1,277.53
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,367.44,288.62
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,338.34,268.61
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,299.54,237.99
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,244.87,193.59
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,271.57,214.47
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,298.83,235.43
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,299.15,234.7
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,298.81,233.54
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,425.4,331.89
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,548.29,424.1
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,362.35,282.34
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,156.0,119.88
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,323.37,251.46
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,489.39,375.8
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,307.03,237.21
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,121.58,91.94
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,371.59,288.29
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,608.27,462.22
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,382.39,294.42
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,143.71,109.47
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,239.73,185.22
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,347.09,267.1
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,617.64,477.93
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,825.1,628.49
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,793.64,605.24
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,759.47,581.79
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,724.99,556.62
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,682.4,525.36
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,635.78,491.34
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,587.81,455.45
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,536.3,415.29
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,484.5,373.85
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,398.1,306.13
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,321.43,246.68
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,179.09,136.67
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,57.22,42.3
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,49.7,36.35
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,42.19,30.22
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,67.32,41.91
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,62.03,41.67
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,47.66,36.52
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,40.99,30.31
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,28.96,19.16
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.64,6.73
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,8.54,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.61,1.09
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,26.45,16.93
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.31,26.42
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,42.8,32.58
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,49.17,38.42
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,92.2,53.41
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,143.06,87.05
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,195.87,129.08
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,252.26,176.79
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,310.6,226.92
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,368.0,275.66
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,423.49,322.09
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,479.49,367.41
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,532.9,409.26
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,585.76,449.21
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,632.21,484.17
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,679.02,518.36
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,721.89,547.8
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,762.58,574.87
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,798.49,596.83
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,831.64,616.46
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,859.73,632.47
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,884.65,646.25
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,904.13,657.66
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,920.15,666.85
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,931.32,673.59
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,938.92,678.18
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,941.61,679.75
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,940.72,679.19
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,934.93,674.31
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,925.49,667.26
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,909.83,657.65
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,890.66,645.88
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,866.41,631.39
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,838.92,614.71
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,806.72,594.33
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,771.65,571.92
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,732.14,545.24
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,690.34,515.99
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,644.0,483.79
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,596.03,449.41
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,545.09,410.91
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,493.67,370.84
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,437.61,325.84
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,381.88,279.89
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,324.55,231.91
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,268.75,184.5
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,209.37,135.26
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,155.94,92.84
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,103.63,57.12
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,56.8,35.83
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,42.65,31.49
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,36.96,26.33
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,28.41,18.41
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,19.7,7.77
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,8.54,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.61,1.65
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,26.42,16.66
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,36.26,25.97
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,43.18,32.4
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,49.93,38.47
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,92.39,53.01
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,142.75,85.62
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,194.96,126.29
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,250.76,172.48
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,309.0,221.49
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,366.11,268.96
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,420.91,313.84
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,476.24,357.82
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,529.28,398.32
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,581.85,437.12
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,627.61,471.16
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,673.92,504.73
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,716.18,533.68
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,756.16,560.4
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,791.59,583.85
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,824.3,604.98
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,852.48,621.86
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,877.51,636.64
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,897.14,649.16
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,913.35,659.59
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,923.91,665.7
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,930.95,669.66
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,932.73,670.66
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,931.01,669.58
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,922.19,664.55
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,909.99,657.47
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,894.51,647.43
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,875.71,635.31
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,850.78,619.69
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,822.9,602.13
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,790.92,581.39
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,756.3,558.33
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,721.78,534.12
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,678.95,503.92
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,614.23,457.78
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,553.05,413.52
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,503.56,377.14
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,453.33,339.09
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,415.84,308.67
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,371.07,271.02
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,315.39,225.15
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,262.02,180.68
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,207.87,136.55
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,157.46,97.25
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,108.58,64.18
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,65.91,44.01
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,49.48,37.07
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,41.89,30.32
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,31.09,20.47
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.11,8.33
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,11.1,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,8.11,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,15.62,2.14
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,30.54,20.01
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,45.32,33.66
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,60.43,47.25
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,75.25,60.33
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,100.4,72.2
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,132.84,94.8
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,157.62,117.32
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,173.39,132.65
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,198.54,152.78
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,223.45,172.33
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,327.01,249.39
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,453.13,344.02
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,503.31,382.52
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,553.94,420.74
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,600.43,454.59
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,646.05,486.88
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,629.27,471.42
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,590.6,439.99
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,624.78,464.39
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,658.81,487.97
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,757.51,559.0
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,846.73,620.8
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,865.73,632.16
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,881.59,642.09
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,777.19,566.9
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,638.64,465.76
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,686.2,500.28
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,721.98,525.41
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,812.97,593.14
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,881.07,642.88
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,865.42,632.29
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,846.71,620.43
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,821.87,604.52
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,794.47,586.23
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,763.13,564.78
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,733.05,543.85
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,694.34,517.03
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,653.9,488.52
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,609.31,456.27
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,563.75,422.63
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,514.74,385.75
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,465.4,347.71
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,413.43,307.19
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,362.49,266.43
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,309.86,223.22
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,259.04,181.02
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,204.95,137.37
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,157.53,100.62
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,111.18,68.79
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,69.97,47.93
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,54.47,41.26
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,45.27,33.08
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,33.18,22.16
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,20.8,9.15
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,11.52,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,9.39,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,17.02,3.31
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,29.14,18.78
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,41.02,29.82
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,49.65,37.72
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,58.09,45.22
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,95.63,59.38
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,143.88,91.27
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,191.65,128.32
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,243.53,171.25
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,294.89,214.68
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,348.42,259.46
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,400.22,302.06
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,453.06,344.29
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,503.5,383.54
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,553.99,421.65
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,600.37,455.3
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,645.71,487.13
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,687.07,515.46
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,726.72,541.86
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,761.87,565.59
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,794.62,587.28
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,821.94,603.1
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,846.36,616.86
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,865.97,629.05
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,882.44,639.25
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,892.66,645.47
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,899.52,649.66
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,901.68,650.92
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,900.53,650.19
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,893.43,645.73
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,883.09,639.31
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,795.17,577.45
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,695.26,505.53
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,759.44,554.96
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,798.86,585.84
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,603.94,446.36
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,398.89,295.39
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,551.77,411.73
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,656.91,487.57
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,612.62,455.62
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,567.27,423.33
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,447.34,335.12
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,342.39,257.56
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,368.22,275.07
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,364.98,267.05
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,312.13,223.78
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,261.12,181.72
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,209.39,140.17
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,158.69,101.02
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,112.34,69.16
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,70.91,48.35
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,55.23,41.83
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,46.04,33.75
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,33.95,22.85
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.58,10.04
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,9.82,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,17.91,4.33
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.97,18.87
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,38.75,28.15
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,45.57,34.5
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,52.23,40.49
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,92.08,53.16
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,142.2,84.68
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,194.62,125.15
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,250.56,171.13
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,308.7,219.42
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,365.76,265.82
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,420.74,309.97
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,476.19,352.92
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,529.25,392.61
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,581.68,430.38
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,627.32,464.23
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,673.36,497.61
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,716.24,527.78
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,757.17,556.04
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,792.68,579.19
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,825.41,600.09
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,831.91,601.1
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,812.9,583.99
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,780.59,561.05
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,734.71,529.19
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,847.88,610.49
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,931.97,665.49
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,933.88,665.63
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,932.23,664.6
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,925.26,659.74
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,914.8,652.79
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,899.11,643.89
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,879.99,632.84
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,856.62,619.03
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,829.98,603.04
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,797.95,584.07
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,763.13,563.06
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,723.76,536.29
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,682.08,507.27
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,636.91,474.43
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,590.12,439.72
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,540.15,401.9
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,487.51,361.16
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,424.86,313.38
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,364.5,266.26
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,315.86,225.37
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,266.95,182.87
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,207.9,133.98
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,154.75,91.89
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,103.21,56.63
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,56.7,35.52
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,42.89,31.53
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,37.62,26.74
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,29.56,19.32
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,21.33,10.22
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,11.1,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,14.82,6.86
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,23.1,14.46
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,33.06,23.46
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,43.04,32.41
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,54.13,40.11
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,65.1,49.13
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,53.45,39.26
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,41.38,29.06
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,58.91,43.42
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,76.45,57.55
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,123.32,95.16
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,170.99,132.65
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,268.74,208.74
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,377.75,291.63
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,384.42,295.95
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,381.45,293.14
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,240.91,185.3
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,92.84,68.5
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,185.87,141.66
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,280.68,214.17
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,376.53,285.9
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,466.57,351.45
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,400.7,302.06
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,322.86,243.67
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,377.24,284.34
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,421.21,316.48
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,530.45,397.16
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,627.3,466.64
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,692.46,514.25
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,752.34,557.57
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,521.63,393.03
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,275.87,208.72
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,256.7,195.03
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,237.6,180.69
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,296.76,226.16
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,347.54,264.58
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,293.27,223.78
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,235.16,179.79
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,240.33,184.65
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,249.15,192.19
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,160.6,123.36
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,78.26,58.01
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,86.45,64.89
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,94.52,71.63
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,144.2,110.74
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,184.29,141.0
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,157.01,119.23
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,130.58,98.34
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,105.27,78.74
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,81.25,61.3
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,64.54,50.54
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,49.2,36.94
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,34.91,23.99
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,20.41,9.8
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,9.82,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.9,4.99
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,28.01,18.01
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,36.95,26.47
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,42.59,31.8
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,48.14,36.88
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,95.45,62.42
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,133.76,94.46
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,162.4,120.36
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,182.29,139.44
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,226.33,173.12
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,279.42,214.19
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,304.37,234.41
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,328.59,253.25
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,378.39,290.78
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,437.49,334.57
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,494.61,377.46
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,564.04,428.71
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,563.2,425.73
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,562.19,422.45
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,471.74,355.39
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,371.11,279.36
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,372.79,280.12
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,374.03,280.15
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,431.15,322.06
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,489.05,363.67
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,716.14,532.06
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,898.21,656.41
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,835.12,609.86
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,739.96,539.57
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,824.63,603.49
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,875.48,639.99
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,762.49,559.29
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,617.73,453.48
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,728.89,538.33
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,802.32,593.18
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,770.85,571.48
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,736.86,547.94
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,698.79,521.56
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,658.62,493.19
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,614.67,462.35
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,569.41,429.68
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,520.53,392.59
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,471.02,353.98
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,407.28,304.15
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,351.62,260.11
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,287.49,210.17
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,234.92,169.85
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,192.79,135.85
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,152.36,104.1
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,111.94,70.95
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,62.54,40.89
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,48.46,36.34
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,42.25,30.73
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,31.21,20.77
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.71,10.97
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.82,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.83,5.2
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,28.14,18.03
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,38.31,27.42
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,47.24,35.51
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,54.16,41.64
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,89.7,53.05
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,136.71,82.26
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,181.75,124.66
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,208.77,153.61
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,265.86,193.68
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,345.42,253.57
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,400.53,298.62
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,454.0,341.31
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,504.36,380.48
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,554.19,418.03
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,601.41,453.26
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,647.41,486.73
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,688.88,515.22
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,728.3,541.57
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,756.61,560.74
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,788.25,580.69
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,815.23,597.31
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,839.2,611.86
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,781.21,568.16
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,688.6,499.15
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,802.84,582.19
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,891.25,641.1
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,893.5,640.97
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,892.49,639.75
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,883.99,634.44
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,884.64,635.17
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,869.6,625.82
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,851.34,614.59
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,827.89,600.54
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,801.53,584.53
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,770.34,564.36
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,736.64,541.76
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,698.51,515.74
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,658.48,487.88
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,614.32,456.52
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,568.93,423.51
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,518.78,386.22
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,468.61,347.88
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,416.22,307.34
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,364.57,266.17
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,310.91,222.25
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,259.63,179.79
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,207.42,137.52
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,158.88,99.9
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,110.44,66.79
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,69.97,47.27
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,54.51,41.26
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,46.03,33.83
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,35.04,23.92
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,23.83,12.72
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,13.23,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,10.24,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,18.94,6.08
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,30.24,19.77
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.74,30.38
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,50.35,38.2
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.79,45.65
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,94.33,58.51
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,139.72,86.62
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,187.44,122.75
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,239.09,164.7
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,290.43,207.59
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,344.04,251.94
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,395.9,294.81
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,448.64,337.37
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,499.0,376.39
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,549.53,414.35
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,596.12,448.83
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,641.62,481.6
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,685.02,511.74
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,722.34,537.16
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,756.88,560.2
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,788.84,580.23
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,815.56,595.89
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,839.31,609.52
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,791.67,573.36
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,708.91,511.64
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,814.36,588.98
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,893.06,642.12
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,895.39,642.14
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,894.4,640.93
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,824.16,591.76
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,725.24,520.25
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,802.83,577.95
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,845.29,607.85
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,823.28,593.66
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,798.22,578.14
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,767.92,558.64
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,735.0,536.78
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,697.62,511.53
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,662.04,486.87
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,617.58,456.46
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,571.71,424.16
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,522.72,387.8
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,473.02,349.83
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,420.55,309.31
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,368.48,267.76
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,311.57,221.06
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,258.45,176.64
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,204.92,132.76
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,154.56,93.3
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,105.52,59.86
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,61.45,39.3
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,47.23,35.06
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.38,29.89
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.67,21.96
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.51,11.88
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.32,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
