Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,10.24,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.62,6.12
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.55,18.41
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,38.36,27.51
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,46.84,35.19
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,53.37,40.97
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,88.21,52.06
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,135.28,80.93
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,135.82,92.92
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,101.57,77.25
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,135.19,103.29
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,170.44,129.92
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,236.69,179.3
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,313.33,235.48
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,422.51,314.23
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,551.59,405.57
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,597.91,438.08
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,642.98,469.89
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,684.18,497.44
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,717.68,519.46
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,751.38,542.18
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,782.56,562.03
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,809.44,577.89
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,833.36,591.85
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,851.66,603.46
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,866.77,613.18
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,877.33,618.95
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,884.61,622.79
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,794.72,561.73
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,672.4,475.9
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,786.03,559.08
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,876.45,620.7
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,861.58,610.54
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,843.52,599.7
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,820.66,586.55
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,794.87,571.44
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,688.62,497.91
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,581.81,422.57
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,601.75,439.24
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,606.59,443.96
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,506.06,372.4
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,418.42,309.52
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,335.96,250.19
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,257.48,192.79
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,182.81,137.21
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,110.82,82.46
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,58.92,41.85
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,10.24,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.53,6.17
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,30.96,20.32
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,43.12,31.44
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,52.02,39.57
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,60.72,47.32
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,93.45,59.01
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,138.05,86.88
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,186.34,123.23
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,236.15,163.3
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,286.34,204.8
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,339.1,248.05
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,390.26,289.46
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,442.44,330.53
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,491.75,368.38
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,541.03,405.08
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,587.15,439.37
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,631.29,471.51
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,674.64,501.83
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,717.45,531.15
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,751.97,554.97
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,776.29,571.21
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,803.63,587.86
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,828.13,602.51
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,742.86,540.06
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,611.41,443.55
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,764.47,556.23
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,881.74,636.7
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,884.07,637.03
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,883.19,636.46
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,814.24,588.64
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,717.33,518.73
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,712.84,516.92
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,706.08,512.86
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,760.08,554.14
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,789.34,578.0
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,759.0,557.26
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,726.21,535.06
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,551.75,409.6
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,376.88,280.09
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,458.62,342.85
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,515.62,384.17
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,472.1,351.41
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,428.36,318.4
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,341.12,254.17
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,270.49,202.61
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,257.99,190.64
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,233.91,168.1
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,192.68,135.42
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,153.45,105.17
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,115.97,75.33
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,71.55,48.16
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.81,42.12
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.4,34.73
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.1,24.67
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,25.05,14.01
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,10.24,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,18.91,6.53
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,32.85,21.83
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,46.56,34.25
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,56.38,43.15
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.64,52.2
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,96.73,63.06
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,139.17,89.43
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,183.85,122.63
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,232.51,161.37
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,283.9,203.14
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,335.52,245.0
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,385.83,285.14
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,437.33,325.05
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,486.57,362.4
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,536.44,399.17
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,581.88,431.94
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,626.4,463.14
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,670.09,493.0
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,709.48,519.41
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,743.71,540.58
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,775.49,558.77
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,803.28,574.61
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,828.36,588.61
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,848.08,601.07
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,864.63,611.62
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,736.62,524.89
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,563.79,402.67
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,745.45,534.76
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,887.01,629.15
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,881.09,625.2
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,871.91,620.86
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,695.0,501.47
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,480.67,348.18
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,667.06,486.95
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,795.13,577.19
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,698.4,507.92
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,589.99,430.06
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,549.33,402.86
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,509.34,375.2
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,554.35,410.26
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,569.45,421.76
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,520.65,384.98
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,471.49,347.35
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,413.29,302.86
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,360.57,261.64
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,308.9,219.22
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,256.95,175.8
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,205.59,134.19
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,157.67,97.11
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,110.44,65.23
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,68.67,45.23
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,51.48,38.46
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,44.01,31.88
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,34.41,23.28
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.65,13.81
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,6.4,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,12.36,2.37
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,26.22,16.28
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,39.55,28.25
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,55.25,42.17
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,70.8,55.81
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,87.61,66.57
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,106.01,80.8
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,122.21,93.7
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,138.39,106.55
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,134.43,103.47
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,128.69,98.84
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,153.6,118.28
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,179.35,138.25
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,248.5,191.55
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,319.98,245.64
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,385.71,295.36
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,451.19,344.4
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,471.67,358.23
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,490.8,371.0
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,525.07,395.85
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,559.75,420.72
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,438.8,330.53
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,293.09,220.14
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,247.38,186.02
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,201.5,151.21
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,340.05,256.14
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,473.99,354.19
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,389.5,291.73
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,295.31,221.64
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,381.3,286.25
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,457.16,341.97
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,566.18,423.48
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,669.02,498.39
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,656.89,489.93
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,642.9,480.68
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,632.37,475.17
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,625.07,471.63
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,567.1,429.13
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,518.37,393.05
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,376.68,287.26
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,247.08,188.3
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,190.09,144.89
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,138.68,105.07
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,180.91,138.68
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,216.46,166.42
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,153.73,117.67
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,94.7,71.59
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,83.51,62.95
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,72.39,54.19
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,61.37,45.26
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,50.45,36.29
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,39.71,28.76
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,28.91,19.23
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,20.2,11.46
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,11.52,3.52
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,5.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,10.24,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,18.94,6.79
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,31.08,20.5
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,43.03,31.51
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,55.34,42.62
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,67.36,53.28
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,96.02,66.14
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,133.17,90.85
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,172.29,115.0
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,230.86,157.9
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,282.61,201.98
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,336.24,247.36
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,388.17,290.81
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,442.5,334.93
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,474.44,360.39
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,489.1,371.18
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,518.07,392.56
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,536.15,405.33
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,568.46,427.78
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,599.76,448.97
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,613.27,457.21
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,623.26,462.92
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,627.67,465.24
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,629.47,465.72
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,651.52,481.21
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,672.64,495.86
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,680.02,499.89
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,685.89,503.01
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,624.24,459.19
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,570.56,420.62
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,550.43,406.65
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,519.45,384.86
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,557.54,412.93
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,583.4,431.89
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,561.5,416.73
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,539.11,401.44
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,408.21,306.87
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,283.93,214.43
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,293.95,222.79
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,296.46,225.05
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,265.3,202.13
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,231.04,176.69
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,221.36,169.66
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,211.45,162.34
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,184.95,142.08
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,159.31,122.4
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,135.7,104.19
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,112.94,86.5
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,99.19,75.87
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,85.56,65.15
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,72.06,54.24
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,58.74,43.3
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,46.81,35.12
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,34.74,24.5
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,23.94,14.82
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,13.17,5.0
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.57,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,10.24,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.72,7.54
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,28.45,18.52
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,37.0,26.57
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,42.7,31.86
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,48.3,36.88
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,82.18,46.76
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,132.06,76.61
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,183.82,115.93
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,242.07,164.1
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,296.2,210.6
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,351.98,258.26
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,406.66,304.11
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,461.83,349.05
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,514.23,389.96
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,564.76,428.12
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,611.63,463.67
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,656.95,497.15
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,699.14,526.53
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,739.16,553.57
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,773.39,576.9
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,804.79,597.29
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,831.26,613.06
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,854.47,626.58
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,873.05,638.6
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,888.21,648.46
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,897.32,653.48
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,902.92,656.3
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,854.47,622.41
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,781.65,568.15
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,847.68,620.16
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,887.88,650.1
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,604.0,451.82
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,274.51,203.86
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,578.33,436.9
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,810.15,602.34
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,780.68,581.29
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,748.39,559.48
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,712.24,533.96
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,673.47,506.07
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,630.1,474.85
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,586.92,442.9
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,537.27,404.56
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,486.67,364.53
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,433.47,322.09
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,380.4,278.55
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,325.39,232.04
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,271.17,185.65
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,212.65,137.07
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,159.79,95.04
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,108.18,59.36
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,60.64,36.93
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,44.69,33.06
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,39.87,28.79
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,32.27,21.86
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,24.53,14.22
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,10.67,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.65,8.33
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,29.36,19.48
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,37.9,27.59
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,44.0,33.28
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,49.98,38.67
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,83.45,47.97
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,134.17,78.01
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,186.53,118.19
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,245.29,167.61
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,300.71,215.78
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,357.85,265.26
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,412.54,312.56
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,467.52,358.97
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,520.29,401.78
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,571.26,441.94
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,618.59,478.88
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,664.28,513.66
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,706.55,544.25
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,746.65,572.51
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,782.19,597.22
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,814.93,618.98
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,842.95,636.09
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,867.83,650.92
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,888.63,664.17
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,905.99,675.11
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,918.07,681.52
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,926.63,685.66
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,930.33,687.67
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,930.45,687.43
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,926.09,684.31
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,918.07,678.89
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,903.86,669.11
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,886.09,657.06
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,864.19,642.64
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,838.77,625.88
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,807.93,605.41
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,774.08,582.83
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,735.92,556.1
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,695.07,526.47
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,650.31,493.35
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,603.64,458.04
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,552.88,418.81
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,500.89,377.54
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,446.46,333.67
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,391.77,288.26
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,334.79,239.63
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,275.85,188.89
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,218.59,140.42
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,163.74,96.16
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,109.84,58.75
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,60.18,35.91
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,43.14,32.16
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,35.34,25.26
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,29.17,19.58
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,22.96,13.31
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,11.25,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,9.82,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.95,7.42
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,26.49,17.33
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,33.94,24.47
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,38.64,28.96
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,43.31,33.23
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,80.76,45.39
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,132.41,75.66
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,185.8,116.49
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,242.16,163.65
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,298.46,211.74
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,356.2,260.25
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,413.46,307.76
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,468.82,352.28
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,521.56,393.62
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,573.41,432.91
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,621.44,467.41
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,667.79,499.43
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,710.44,528.3
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,750.64,554.68
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,786.9,579.23
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,820.3,601.37
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,849.01,619.22
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,874.46,634.92
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,894.4,648.3
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,910.79,659.5
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,922.31,667.67
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,930.17,673.6
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,933.07,675.88
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,932.36,675.98
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,926.26,671.4
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,916.52,664.6
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,901.89,655.52
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,883.71,644.22
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,860.38,629.58
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,833.72,612.76
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,802.27,592.29
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,767.86,569.77
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,729.29,543.6
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,688.27,514.71
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,643.03,481.85
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,595.99,446.92
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,545.64,408.66
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,494.24,368.52
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,440.32,325.35
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,386.3,280.86
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,327.89,232.1
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,272.15,184.7
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,215.53,137.46
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,161.47,94.38
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,108.87,58.26
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,60.71,36.1
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,40.22,29.36
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,35.97,25.6
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,29.45,19.61
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,22.85,13.08
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.21,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,10.24,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.68,7.73
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,28.81,19.01
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,37.73,27.44
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,43.77,33.08
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,49.68,38.41
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,80.45,47.16
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,128.91,75.81
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,179.07,113.89
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,232.5,158.35
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,288.79,206.2
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,343.73,252.62
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,371.17,280.17
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,376.39,287.26
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,459.53,350.03
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,552.22,419.4
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,597.8,453.02
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,643.26,485.64
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,684.93,513.92
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,724.83,540.04
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,760.23,562.33
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,792.98,581.38
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,820.82,595.56
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,845.61,607.31
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,865.57,616.77
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,882.16,623.86
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,894.03,627.58
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,902.48,629.22
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,905.74,630.01
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,905.54,628.87
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,900.56,623.78
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,892.06,616.78
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,878.79,610.02
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,862.06,601.27
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,839.82,589.15
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,814.32,575.0
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,784.6,557.24
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,752.0,537.56
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,714.49,513.29
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,674.61,486.75
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,630.6,456.76
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,584.86,424.75
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,535.97,390.03
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,486.22,353.4
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,432.45,312.54
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,378.87,270.36
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,323.05,225.53
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,268.73,180.87
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,213.66,136.11
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,157.98,92.57
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,107.12,58.09
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,61.33,36.78
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,44.49,32.76
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,39.68,28.54
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,32.52,22.04
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,25.25,14.95
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,12.43,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,10.24,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.63,6.83
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.55,18.45
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,38.34,27.49
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,46.74,35.1
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,53.26,40.87
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,82.05,49.26
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,128.52,76.3
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,176.98,112.21
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,229.03,154.4
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,280.73,197.45
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,334.45,241.82
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,389.07,286.35
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,441.85,328.27
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,492.18,366.43
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,542.25,402.96
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,588.67,437.09
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,633.86,469.38
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,675.11,497.43
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,709.26,520.09
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,743.68,543.37
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,775.58,563.86
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,802.36,579.4
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,826.19,592.93
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,845.69,604.83
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,862.0,614.74
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,872.93,620.04
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,880.57,623.36
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,883.69,625.18
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,883.58,625.1
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,879.5,621.89
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,872.01,616.65
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,858.53,608.45
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,841.79,598.27
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,820.18,585.47
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,795.52,570.66
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,765.96,551.79
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,733.71,530.59
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,697.46,506.15
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,658.98,479.69
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,618.98,451.23
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,573.8,418.6
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,525.44,383.15
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,476.14,345.97
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,424.26,306.46
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,372.61,265.81
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,318.75,222.07
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,263.06,176.32
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,209.77,133.34
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,159.29,94.27
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,109.4,60.34
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,64.08,38.67
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,47.05,34.48
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,41.98,30.1
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,34.11,23.06
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,26.06,15.41
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
