Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,10.24,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.67,6.79
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,29.21,18.89
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,38.56,27.54
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,44.56,33.05
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,50.44,38.25
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,79.49,45.84
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,128.07,73.25
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,178.58,110.57
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,232.42,154.39
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,289.06,201.65
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,344.47,247.79
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,397.8,292.01
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,451.59,335.4
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,503.33,376.11
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,553.37,414.39
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,600.42,449.95
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,646.03,483.53
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,686.68,511.72
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,724.84,537.41
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,702.25,516.94
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,643.46,471.3
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,692.36,504.59
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,735.23,532.77
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,815.04,591.26
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,878.43,634.8
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,889.29,641.16
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,896.74,645.76
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,899.12,647.48
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,898.17,647.16
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,891.25,642.04
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,881.05,634.89
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,866.32,625.85
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,848.36,614.73
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,824.83,599.92
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,798.39,583.15
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,767.54,562.93
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,734.14,540.1
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,700.38,516.28
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,659.16,486.99
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,615.43,456.13
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,570.39,423.55
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,521.24,386.3
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,470.92,347.42
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,419.0,307.04
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,367.65,266.02
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,291.55,208.88
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,234.55,168.25
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,195.09,137.28
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,157.31,108.23
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,121.39,78.72
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,75.82,49.53
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,57.93,43.69
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.3,37.13
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,39.42,27.51
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,28.31,17.26
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,14.76,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,10.24,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.76,7.63
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,28.12,18.23
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,36.36,26.01
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,41.76,31.03
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,47.09,35.81
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,76.96,42.75
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,132.38,74.75
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,186.58,115.63
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,243.88,163.57
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,300.5,212.5
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,359.04,262.87
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,417.21,311.98
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,473.43,358.08
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,526.69,400.54
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,579.31,441.03
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,628.26,478.19
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,675.41,512.88
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,719.14,543.11
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,760.58,570.76
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,796.66,592.41
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,829.73,611.15
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,858.39,627.0
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,883.69,640.42
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,903.85,651.59
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,920.36,660.37
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,931.9,665.29
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,939.69,667.92
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,942.0,668.52
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,940.61,666.94
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,933.84,660.81
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,923.43,652.59
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,908.89,643.2
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,890.75,631.66
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,867.45,616.96
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,840.82,600.2
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,809.38,580.38
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,774.98,558.6
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,736.4,531.91
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,695.38,502.75
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,649.99,472.04
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,602.77,439.18
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,552.38,402.67
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,500.94,364.21
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,446.77,322.22
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,392.45,278.88
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,333.72,231.03
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,277.73,184.56
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,220.96,138.45
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,166.67,96.14
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,113.75,60.35
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,61.27,34.71
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,42.13,30.4
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,37.54,26.38
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,31.07,20.56
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,24.52,14.28
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,12.01,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,10.24,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.68,6.9
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,29.23,19.22
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,38.57,27.92
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,44.99,33.85
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,51.25,39.46
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,78.61,46.32
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,126.75,73.47
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,177.82,111.49
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,232.35,156.23
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,289.14,203.96
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,344.83,250.57
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,399.09,295.85
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,453.88,340.27
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,506.05,380.7
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,556.77,418.65
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,604.34,454.2
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,650.44,487.61
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,692.61,516.58
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,732.67,543.25
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,767.83,566.76
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,800.24,587.06
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,828.11,602.99
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,852.86,616.71
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,872.69,628.38
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,889.13,637.88
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,900.38,642.83
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,908.15,645.62
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,910.72,646.5
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,909.85,645.34
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,904.25,640.64
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,895.19,633.91
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,880.96,625.3
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,863.35,614.64
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,840.86,600.91
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,815.28,585.2
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,784.61,565.67
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,751.18,544.05
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,713.52,518.76
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,673.66,491.46
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,630.36,461.4
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,585.41,429.4
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,537.29,393.76
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,486.65,355.38
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,433.86,314.17
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,381.24,272.04
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,326.5,227.73
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,270.34,181.82
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,216.03,137.99
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,164.52,97.99
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,114.11,63.73
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,68.59,41.7
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,49.79,36.98
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,44.41,32.33
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,36.19,25.03
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,27.76,17.1
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.25,0.17
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,4.69,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,9.04,0.35
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,21.89,12.88
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,34.46,24.25
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,50.31,38.43
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,65.94,52.27
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,81.53,62.62
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,98.28,75.91
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,109.93,85.05
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,121.34,93.86
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,146.65,113.23
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,173.37,133.39
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,208.46,159.56
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,245.1,186.3
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,245.13,185.26
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,243.29,182.86
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,259.78,194.87
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,276.3,206.67
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,328.4,244.28
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,382.41,282.33
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,338.23,249.37
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,284.57,209.77
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,476.91,349.52
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,668.76,479.12
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,759.83,541.19
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,839.2,595.19
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,851.82,600.74
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,861.5,605.27
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,864.65,607.04
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,864.75,607.07
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,787.55,553.12
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,692.98,487.01
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,765.91,540.94
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,822.7,582.08
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,802.05,569.07
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,778.45,554.8
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,748.75,536.16
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,716.8,515.71
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,636.02,460.08
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,558.55,405.92
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,504.41,368.28
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,453.59,332.29
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,422.97,310.64
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,390.72,287.1
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,208.0,153.77
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,37.29,23.99
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,63.94,45.34
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,89.96,66.03
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,79.21,57.86
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,68.55,49.68
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,58.36,41.74
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,48.03,33.53
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,38.04,26.8
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,28.07,18.24
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,19.37,10.66
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,10.69,3.04
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,5.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,9.82,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,18.74,6.54
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,32.1,21.19
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,45.51,33.33
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,59.9,46.16
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,74.01,58.55
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,95.89,70.5
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,125.06,90.69
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,150.46,111.36
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,172.96,130.27
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,229.9,169.81
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,306.54,226.11
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,366.4,271.1
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,438.96,326.7
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,490.69,367.39
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,541.74,406.46
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,588.91,441.43
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,634.73,474.4
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,676.75,503.99
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,716.78,531.48
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,752.84,555.88
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,786.29,577.33
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,814.87,594.44
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,840.43,609.43
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,861.6,622.41
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,879.43,633.22
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,892.11,639.76
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,901.33,644.14
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,904.91,645.94
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,905.01,645.62
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,900.31,642.7
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,892.09,637.64
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,878.24,628.34
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,860.95,616.93
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,839.02,602.93
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,813.85,586.85
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,782.81,566.59
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,748.97,544.44
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,710.86,517.14
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,670.54,487.73
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,627.47,457.88
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,582.67,426.02
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,533.13,389.1
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,482.99,350.83
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,429.76,309.65
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,376.78,267.46
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,322.22,223.3
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,269.56,180.04
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,212.68,134.13
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,161.32,94.19
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,111.63,60.67
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,67.22,39.55
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,47.75,34.77
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,42.7,30.47
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,35.28,23.88
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,27.71,16.77
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.25,0.71
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,9.82,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.84,6.49
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,27.14,17.03
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,35.27,24.59
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,40.6,29.48
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,45.85,34.12
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,71.54,40.41
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,119.24,66.49
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,169.0,103.09
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,225.02,148.93
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,277.68,193.69
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,332.13,239.89
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,384.92,284.09
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,438.16,327.38
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,440.61,332.0
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,411.4,310.01
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,258.29,196.04
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,88.46,64.17
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,126.04,93.32
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,164.09,122.2
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,427.28,323.0
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,696.63,514.65
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,559.55,414.11
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,400.63,296.33
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,454.09,335.88
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,508.33,374.7
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,416.52,308.21
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,313.82,232.84
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,541.04,402.06
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,738.39,541.46
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,476.43,355.35
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,192.95,143.01
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,492.45,371.59
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,768.24,568.63
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,793.82,590.52
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,793.05,594.15
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,696.0,523.17
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,587.87,442.17
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,374.56,285.31
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,169.36,127.46
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,296.73,227.43
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,404.23,309.48
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,375.92,287.85
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,346.91,265.7
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,314.66,241.09
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,282.31,215.92
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,204.81,156.56
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,136.84,105.1
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,120.73,92.81
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,105.12,80.74
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,101.4,67.47
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,68.95,42.37
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,49.24,37.25
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,44.27,32.79
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,36.5,25.65
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,27.12,16.81
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.63,1.33
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,11.1,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,20.16,7.44
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,30.08,19.93
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.91,29.17
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,48.65,37.19
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,55.19,43.06
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,81.7,50.77
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,129.93,78.1
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,179.33,114.53
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,232.4,157.92
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,285.81,203.57
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,340.9,250.55
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,394.26,295.51
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,450.15,341.27
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,501.46,382.39
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,552.53,422.14
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,600.76,459.56
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,647.82,495.27
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,690.79,526.28
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,731.91,555.25
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,761.88,576.9
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,794.96,599.81
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,823.73,617.9
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,849.56,633.89
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,869.82,647.08
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,886.8,658.1
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,899.21,665.03
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,908.29,669.79
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,911.84,672.02
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,912.05,672.14
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,909.08,670.25
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,902.58,666.11
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,889.09,657.35
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,872.18,646.38
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,851.0,632.57
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,826.47,616.49
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,796.56,597.67
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,763.79,576.43
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,727.27,550.34
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,688.15,521.89
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,644.51,489.38
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,599.11,454.86
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,550.56,417.28
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,500.81,377.75
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,447.12,334.7
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,393.37,290.34
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,337.96,243.07
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,282.98,195.52
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,226.9,148.13
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,173.2,104.61
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,116.23,63.57
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,66.28,38.06
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,44.78,33.31
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,40.71,29.73
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,33.94,23.59
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,27.06,16.98
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,13.24,1.43
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,10.24,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.86,7.2
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,27.79,18.12
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,35.62,25.57
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,40.64,30.32
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,45.62,34.83
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,84.47,55.53
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,126.81,87.33
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,168.8,110.0
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,236.59,157.06
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,282.24,198.95
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,323.78,236.47
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,390.1,289.0
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,462.53,345.35
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,515.15,386.67
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,566.79,425.99
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,615.29,462.45
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,662.21,496.76
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,705.07,526.72
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,745.71,554.4
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,782.15,578.87
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,815.77,600.25
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,844.64,617.17
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,870.33,631.9
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,891.11,644.64
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,908.35,655.16
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,920.28,661.05
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,928.6,664.73
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,932.0,666.72
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,931.81,666.56
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,925.86,662.88
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,916.35,657.08
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,902.4,647.99
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,884.91,636.75
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,862.08,621.44
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,836.07,604.16
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,805.15,585.54
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,771.33,564.88
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,732.79,538.81
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,692.14,510.65
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,648.22,479.3
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,602.52,445.95
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,503.69,373.38
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,411.44,305.73
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,381.65,283.24
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,344.1,253.61
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,295.02,215.14
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,248.49,178.29
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,205.65,144.35
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,166.54,114.1
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,127.0,85.42
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,89.73,62.73
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,67.89,52.98
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,55.27,42.11
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,42.9,31.08
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,30.28,19.51
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,15.54,2.83
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,10.24,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.8,6.91
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,28.54,18.65
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,37.11,26.75
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,42.81,32.09
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,48.43,37.14
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,73.1,42.8
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,122.39,69.3
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,174.25,107.08
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,232.63,154.26
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,286.89,199.87
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,343.07,246.85
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,397.79,292.05
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,452.94,336.1
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,505.85,376.89
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,557.63,415.28
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,605.43,450.22
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,651.69,482.85
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,694.48,511.07
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,735.35,536.92
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,771.91,557.77
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,805.7,575.2
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,834.51,589.67
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,860.14,601.82
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,880.74,611.84
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,897.88,619.68
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,909.78,624.1
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,918.09,626.48
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,921.07,627.07
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,920.5,625.77
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,915.51,622.91
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,906.98,618.09
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,893.16,609.42
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,875.84,598.89
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,853.1,584.72
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,827.14,568.69
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,797.22,551.37
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,764.38,532.16
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,726.0,508.17
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,685.34,481.96
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,641.12,454.19
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,595.17,424.28
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,545.68,390.01
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,495.49,354.0
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,441.74,314.19
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,388.04,272.96
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,332.03,229.18
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,278.1,185.97
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,220.27,139.85
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,168.13,99.45
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,117.64,65.15
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,72.62,43.05
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,50.49,37.41
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,45.12,32.82
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,37.75,26.23
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.6,17.79
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.39,2.24
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,9.82,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,18.5,5.68
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,30.85,20.24
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,43.37,31.74
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,57.18,44.08
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,70.58,55.83
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,92.11,66.57
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,124.61,87.88
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,160.81,114.99
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,199.31,145.32
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,229.38,171.06
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,253.22,191.06
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,306.5,231.26
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,365.26,275.56
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,393.01,296.12
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,416.8,312.87
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,466.2,349.38
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,518.61,387.54
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,539.69,401.18
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,557.72,412.41
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,589.8,434.93
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,621.45,456.88
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,616.41,451.16
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,599.62,437.53
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,644.26,469.31
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,680.58,495.0
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,726.61,527.21
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,778.88,563.09
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,753.69,545.54
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,733.27,531.45
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,775.71,560.34
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,808.95,582.51
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,835.37,604.64
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,836.44,607.89
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,815.06,593.61
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,790.76,577.55
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,714.79,522.46
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,629.85,460.22
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,569.7,418.1
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,519.03,381.89
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,405.23,299.69
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,301.53,223.4
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,264.25,196.31
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,228.41,169.88
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,203.76,151.96
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,182.07,136.08
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,144.41,107.61
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,108.32,80.15
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,112.81,84.0
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,115.57,86.4
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,98.57,73.51
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,82.32,61.06
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,66.82,51.13
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,51.92,38.39
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,37.98,26.27
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,23.9,13.85
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,13.61,1.92
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
