Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,8.54,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.55,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.89,15.57
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.09,25.22
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,45.53,33.77
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,52.92,40.34
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,71.77,45.48
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,116.92,68.86
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,164.27,102.25
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,215.52,142.86
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,266.88,185.34
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,320.24,229.37
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,372.06,271.75
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,424.84,313.6
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,477.16,353.82
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,527.46,391.16
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,574.47,425.49
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,620.46,457.94
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,659.86,483.8
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,695.94,506.47
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,731.35,528.4
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,764.53,547.91
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,792.94,562.96
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,818.57,575.19
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,726.84,508.65
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,599.68,418.79
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,631.35,440.08
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,671.76,464.7
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,641.42,443.67
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,618.89,428.29
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,758.32,523.19
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,866.35,592.24
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,853.43,584.57
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,837.45,577.1
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,701.97,488.14
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,552.72,387.37
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,503.02,356.04
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,446.9,318.77
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,577.54,413.6
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,661.69,472.46
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,396.69,290.05
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,144.94,105.26
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,337.37,250.39
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,482.5,349.55
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,417.14,300.4
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,356.81,256.36
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,302.23,215.36
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,251.61,177.28
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,210.21,145.85
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,171.1,116.4
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,132.63,88.76
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,97.24,66.42
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,70.35,53.88
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,54.48,40.54
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,43.36,30.8
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,32.44,20.88
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,19.22,5.36
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.97,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.13,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.1,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,11.52,3.74
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,18.95,10.53
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,28.07,18.62
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,37.21,26.64
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,47.2,33.55
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,57.14,41.61
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,98.94,74.59
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,143.89,109.55
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,144.01,109.82
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,140.68,107.2
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,157.3,119.87
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,174.26,132.67
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,142.71,107.6
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,109.89,81.6
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,132.31,98.94
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,155.08,116.28
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,151.76,113.23
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,148.38,110.24
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,130.47,96.3
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,112.33,82.2
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,132.55,97.55
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,153.01,112.85
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,154.58,113.88
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,156.11,114.94
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,161.45,118.7
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,166.75,122.41
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,122.85,89.16
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,79.06,55.69
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,154.79,113.51
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,230.94,169.95
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,270.19,198.32
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,309.25,226.32
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,280.97,205.76
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,252.91,185.58
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,319.14,234.18
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,376.47,275.04
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,359.97,263.4
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,343.12,251.94
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,297.24,219.74
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,253.11,188.31
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,160.18,119.15
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,73.26,52.41
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,104.03,77.01
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,134.11,100.91
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,127.24,95.84
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,120.35,90.81
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,106.13,80.07
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,92.04,69.24
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,78.09,58.31
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,64.31,47.3
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,51.53,38.74
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,38.86,27.76
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,27.26,17.57
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,15.65,7.3
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,8.22,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.85,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,3.84,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,7.4,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,21.45,11.85
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,34.82,24.22
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,50.54,38.22
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,66.11,51.91
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,82.15,62.45
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,99.23,75.45
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,114.99,87.98
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,128.58,98.74
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,102.21,77.43
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,73.13,53.93
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,68.98,50.32
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,64.84,46.73
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,74.51,54.18
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,84.14,61.52
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,151.03,113.67
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,219.07,165.43
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,207.18,155.62
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,194.89,145.8
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,251.45,187.94
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,317.0,235.59
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,327.77,242.6
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,338.53,249.8
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,353.91,260.68
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,369.12,271.41
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,374.53,274.85
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,379.71,278.18
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,440.6,321.95
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,501.32,364.73
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,515.77,374.25
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,539.74,390.46
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,585.91,423.87
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,638.38,460.89
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,570.26,413.41
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,512.55,372.98
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,478.71,349.61
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,437.29,320.61
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,524.79,386.25
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,590.75,434.41
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,582.94,429.34
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,568.59,419.26
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,523.48,386.0
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,477.55,351.52
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,363.93,268.76
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,269.65,200.68
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,285.14,208.16
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,277.39,194.44
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,227.84,154.78
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,181.57,118.73
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,135.78,85.51
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,94.19,60.47
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,65.62,49.96
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,56.46,42.22
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,44.02,31.34
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,31.73,20.26
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,18.49,4.63
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,7.68,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,13.99,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,24.35,13.93
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,34.6,23.66
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,43.55,31.73
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,50.6,37.98
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,67.38,41.87
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,112.01,64.25
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,159.38,97.5
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,210.6,138.19
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,262.12,180.89
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,316.03,225.57
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,370.4,270.46
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,422.99,312.94
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,473.52,352.72
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,523.91,391.17
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,570.99,426.82
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,614.11,458.79
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,658.63,489.82
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,697.79,516.35
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,727.35,537.14
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,759.72,558.96
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,787.97,576.27
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,813.38,591.59
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,833.71,604.46
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,850.92,615.32
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,862.8,621.74
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,871.45,626.11
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,801.07,575.63
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,700.73,501.68
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,563.45,406.66
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,425.14,307.82
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,560.52,406.74
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,689.3,496.9
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,540.87,392.36
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,397.19,288.98
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,589.88,433.51
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,732.38,536.16
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,697.14,510.69
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,659.87,484.53
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,535.42,394.64
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,417.98,308.57
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,277.28,205.99
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,139.71,102.63
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,74.92,53.21
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,9.92,2.23
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,24.82,14.14
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,39.74,26.11
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,41.38,27.58
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,43.03,29.08
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,36.37,23.85
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,29.72,18.56
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,23.91,14.71
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,18.11,9.73
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,12.74,5.05
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.39,0.36
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.85,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,7.68,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,13.97,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,25.06,14.41
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,35.99,24.82
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,43.71,31.86
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,52.96,40.0
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,69.39,43.96
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,113.25,66.04
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,159.99,98.71
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,210.75,138.73
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,261.72,180.97
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,315.12,225.32
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,367.01,267.95
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,421.6,311.4
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,471.71,350.26
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,521.54,387.61
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,568.19,422.5
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,613.75,455.71
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,655.25,484.29
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,694.75,510.73
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,730.57,535.48
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,756.85,553.37
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,783.51,569.48
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,816.57,589.69
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,827.42,596.03
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,844.76,606.86
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,855.95,613.68
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,863.93,618.55
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,795.13,569.23
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,692.63,494.79
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,445.75,325.62
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,193.25,141.05
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,420.13,309.58
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,626.32,453.02
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,603.43,436.18
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,579.91,420.31
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,683.61,498.52
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,741.52,542.95
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,706.92,518.98
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,669.88,493.25
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,628.04,464.32
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,584.48,433.4
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,538.87,399.25
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,490.45,362.22
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,439.18,321.99
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,387.89,280.72
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,334.29,236.98
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,282.06,193.58
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,225.83,147.52
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,174.92,106.69
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,124.81,70.32
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,79.12,44.23
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,47.62,34.9
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,42.59,30.54
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,35.2,23.97
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,27.65,16.91
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.26,1.39
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,15.25,6.5
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,24.78,15.34
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,37.09,26.2
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,49.0,36.62
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,62.06,45.58
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,75.47,56.38
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,66.91,49.17
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,57.21,41.06
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,66.84,48.58
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,76.4,55.93
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,115.85,86.94
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,155.9,117.95
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,267.13,202.66
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,383.87,289.48
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,493.17,371.01
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,614.14,459.91
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,659.35,491.8
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,700.3,520.6
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,735.91,545.45
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,769.0,567.06
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,797.74,584.44
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,823.58,599.77
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,844.33,613.14
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,861.82,624.44
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,777.39,562.97
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,648.33,467.15
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,535.98,388.84
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,410.67,298.89
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,362.18,264.64
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,303.82,222.53
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,310.7,227.85
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,317.37,232.89
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,389.98,286.36
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,451.02,330.7
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,411.38,302.76
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,372.54,275.39
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,402.35,298.93
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,435.53,324.47
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,294.53,220.86
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,163.76,122.01
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,190.48,143.28
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,215.87,163.27
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,216.15,164.0
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,212.1,161.3
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,152.09,115.15
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,96.5,72.06
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,87.27,65.12
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,78.08,58.06
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,66.61,48.91
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,55.24,39.72
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,44.71,32.75
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,33.89,23.39
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,24.35,14.96
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,14.82,6.48
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,7.39,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,7.26,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,13.23,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,23.6,13.17
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,33.85,23.18
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,42.83,31.37
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,49.9,37.7
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,74.78,52.82
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,97.14,73.74
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,133.01,89.22
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,209.54,139.09
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,232.09,168.32
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,222.0,168.2
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,308.0,229.99
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,422.54,315.34
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,472.9,354.24
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,522.81,391.69
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,569.5,427.03
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,615.16,460.73
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,657.51,490.5
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,698.24,518.39
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,733.8,543.15
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,759.76,560.81
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,787.3,577.5
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,811.86,592.04
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,744.44,541.08
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,630.99,456.81
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,767.77,556.82
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,868.57,626.42
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,872.29,628.01
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,872.89,628.36
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,757.61,546.93
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,602.8,434.37
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,737.11,535.31
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,836.76,608.35
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,815.41,593.6
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,791.29,577.72
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,763.23,558.42
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,732.7,537.27
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,524.0,387.76
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,313.94,231.54
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,470.24,350.51
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,578.39,428.1
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,485.4,358.69
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,405.02,299.34
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,405.05,298.45
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,384.02,279.21
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,332.24,237.28
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,281.7,195.76
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,229.88,153.83
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,181.22,115.33
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,133.47,80.81
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,88.64,53.95
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,57.63,43.34
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,50.34,37.05
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,40.21,28.13
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,29.88,18.65
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,15.09,1.82
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,6.83,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,12.77,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,23.93,13.29
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,35.3,24.37
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,43.04,31.53
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,52.36,39.82
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,77.21,53.04
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,115.68,79.35
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,152.66,107.29
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,190.1,137.38
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,241.92,172.21
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,316.39,227.28
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,345.92,256.53
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,351.01,263.86
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,411.8,309.48
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,476.46,357.38
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,544.6,408.85
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,617.52,463.54
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,623.69,464.7
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,606.85,449.09
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,617.53,456.0
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,631.71,464.81
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,648.99,475.29
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,664.23,484.2
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,684.78,498.11
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,704.13,511.11
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,727.34,527.51
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,749.3,543.0
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,763.61,552.29
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,767.97,555.13
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,761.04,550.47
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,744.21,539.42
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,747.13,541.75
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,739.96,537.32
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,788.16,574.13
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,808.61,590.23
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,747.15,545.66
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,673.9,492.15
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,690.08,507.19
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,685.54,506.82
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,642.86,476.08
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,598.52,443.71
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,551.14,408.45
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,502.42,371.25
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,450.31,331.13
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,398.23,289.83
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,344.21,245.56
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,288.45,199.26
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,233.9,154.25
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,181.99,112.42
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,130.52,74.65
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,83.58,47.1
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,50.09,37.07
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,45.15,32.83
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,36.99,25.55
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,28.62,17.69
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.64,0.83
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,15.19,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,26.06,14.81
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,36.64,25.49
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,46.1,34.15
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,55.35,42.39
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,70.45,45.85
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,111.01,65.4
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,161.07,100.92
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,215.59,144.02
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,267.55,186.81
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,322.02,231.55
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,374.93,275.36
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,429.0,319.02
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,480.83,359.32
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,533.33,398.78
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,580.85,433.26
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,627.36,465.9
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,670.29,495.32
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,711.42,522.72
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,748.15,547.22
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,782.52,569.65
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,810.87,586.9
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,836.21,602.08
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,858.34,615.62
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,877.3,627.16
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,889.18,632.98
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,897.63,636.73
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,850.75,603.34
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,791.08,559.57
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,746.27,528.76
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,707.91,501.65
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,727.6,516.3
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,752.0,533.18
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,797.38,567.77
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,814.71,581.9
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,785.98,563.28
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,754.5,543.28
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,717.7,518.68
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,678.84,492.08
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,640.06,464.95
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,595.2,433.17
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,546.32,397.84
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,496.98,361.27
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,445.21,322.4
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,393.68,282.53
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,337.12,237.75
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,284.35,194.99
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,231.05,151.74
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,180.63,111.74
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,131.36,76.22
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,87.2,50.56
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,54.2,40.05
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,46.31,33.35
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,37.47,25.59
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,28.49,17.32
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.36,0.72
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,6.4,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,12.8,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,23.86,12.92
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,35.85,24.79
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,45.33,33.54
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,54.61,41.92
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,71.44,47.21
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,116.05,71.15
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,161.51,102.96
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,211.37,141.96
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,261.38,182.86
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,314.18,225.94
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,365.8,267.88
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,418.65,309.58
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,469.09,348.41
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,519.57,385.99
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,566.75,419.81
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,612.53,451.55
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,654.89,479.9
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,695.64,506.3
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,731.41,529.24
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,764.92,550.08
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,735.11,525.47
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,678.22,483.3
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,693.54,493.04
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,707.11,500.87
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,724.57,511.29
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,740.57,520.65
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,658.05,463.7
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,563.14,398.34
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,663.76,469.04
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,759.34,532.66
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,703.97,494.3
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,656.63,462.21
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,528.52,376.46
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,403.94,290.37
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,545.47,393.35
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,664.11,474.75
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,561.28,403.27
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,467.29,338.13
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,540.18,392.78
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,579.47,420.93
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,532.31,386.85
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,484.79,352.39
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,388.38,283.67
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,309.92,228.02
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,276.19,202.31
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,241.17,174.64
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,177.61,129.08
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,128.39,95.29
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,106.82,78.98
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,86.51,63.65
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,70.19,53.87
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,54.6,40.6
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,39.3,27.33
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,23.81,13.66
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,11.96,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
