Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.27,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,8.54,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,22.63,11.67
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,36.36,24.98
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,51.57,38.48
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,65.24,50.43
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,82.93,61.19
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,108.59,78.96
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,144.55,96.71
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,210.53,140.04
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,260.13,180.33
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,312.79,223.27
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,364.45,265.41
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,417.34,307.49
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,437.44,324.63
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,435.72,323.8
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,518.84,384.65
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,612.84,451.76
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,656.92,481.75
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,695.09,507.62
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,730.72,531.57
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,763.98,552.81
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,793.07,570.84
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,819.37,587.01
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,840.64,600.46
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,858.78,612.0
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,871.99,619.23
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,881.97,624.5
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,886.87,627.38
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,888.49,628.33
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,885.56,627.07
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,879.28,623.81
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,808.1,575.76
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,709.94,506.4
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,777.99,558.3
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,808.96,582.11
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,780.33,563.71
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,748.96,543.94
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,644.37,469.37
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,532.73,388.72
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,577.7,424.48
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,593.06,437.03
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,480.53,354.67
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,384.67,284.38
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,402.13,296.67
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,392.6,285.42
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,272.75,198.01
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,184.23,137.09
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,159.54,118.46
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,135.46,100.01
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,124.54,82.71
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,86.79,50.44
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,52.65,39.13
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,46.64,33.92
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,36.01,24.58
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,27.0,16.19
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.6,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,24.83,13.16
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,38.36,26.72
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,48.02,35.58
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,57.9,44.36
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,74.88,50.2
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,116.3,72.08
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,160.73,103.05
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,212.63,143.46
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,261.67,183.16
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,314.13,225.78
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,365.73,267.72
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,418.85,309.83
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,469.55,348.42
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,520.88,386.21
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,500.44,371.01
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,445.34,329.19
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,570.53,421.36
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,700.1,513.3
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,736.75,537.38
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,771.19,560.14
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,801.0,578.1
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,828.17,593.89
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,850.55,607.35
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,869.85,618.82
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,883.24,626.93
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,893.37,633.06
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,897.96,635.37
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,899.19,635.67
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,884.43,625.06
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,879.42,620.9
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,867.4,613.15
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,852.18,603.49
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,831.7,590.93
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,808.19,576.45
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,779.79,558.43
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,755.86,543.03
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,719.54,518.85
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,681.07,492.84
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,637.78,463.73
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,593.04,432.83
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,545.01,397.92
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,496.43,361.74
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,443.43,321.48
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,391.75,281.1
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,338.05,238.4
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,286.09,196.3
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,232.92,153.63
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,182.86,114.21
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,133.72,78.75
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,89.95,52.81
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,54.28,40.05
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,47.59,34.39
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,38.07,26.03
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,28.39,17.07
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,5.97,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,11.95,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,22.02,10.66
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,33.02,21.98
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,41.19,29.46
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,50.97,38.08
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,67.3,42.36
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,111.38,64.5
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,158.75,97.42
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,210.44,137.9
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,261.92,179.94
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,315.99,224.04
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,368.87,267.01
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,424.54,310.91
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,475.81,349.68
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,527.1,387.1
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,575.21,422.28
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,622.31,455.73
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,665.67,485.03
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,702.02,508.99
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,737.98,533.11
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,771.55,554.41
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,800.89,571.8
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,827.44,587.3
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,848.53,600.5
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,866.46,611.75
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,879.83,620.19
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,889.9,626.67
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,894.46,629.78
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,895.7,630.92
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,891.34,627.35
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,883.71,621.83
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,871.56,614.83
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,856.18,605.83
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,835.08,593.19
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,811.0,578.61
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,782.78,560.99
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,751.85,541.52
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,722.28,521.85
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,683.77,495.8
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,641.0,466.88
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,596.7,436.14
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,492.43,360.41
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,402.61,294.83
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,383.9,281.22
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,361.39,263.12
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,290.74,210.63
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,233.43,168.72
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,197.78,141.4
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,163.23,114.88
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,129.38,89.55
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,96.14,66.45
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,71.08,54.28
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,56.5,41.99
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,42.55,29.85
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,28.39,17.09
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,14.67,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,10.24,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.62,10.2
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.69,22.71
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.51,30.85
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.18,38.59
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,70.18,45.56
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,113.47,68.01
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,159.86,100.28
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,210.78,139.79
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,261.39,180.89
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,314.83,224.19
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,367.36,266.52
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,421.13,308.59
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,472.24,346.79
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,524.03,384.0
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,571.53,418.84
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,618.17,452.24
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,663.96,484.14
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,705.42,512.63
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,741.97,537.08
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,776.03,558.81
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,770.3,550.84
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,735.74,522.75
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,811.11,577.19
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,869.33,615.57
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,881.24,622.28
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,889.63,627.27
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,893.8,629.7
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,894.62,630.15
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,887.45,625.69
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,877.04,619.33
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,865.09,611.64
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,849.95,602.01
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,837.37,594.11
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,811.56,577.75
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,782.48,560.5
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,750.82,540.8
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,694.13,500.81
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,635.01,459.1
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,599.93,436.16
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,561.92,410.37
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,507.63,372.34
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,455.19,334.83
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,368.25,271.97
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,296.93,220.34
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,276.22,203.62
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,247.36,179.48
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,207.36,148.15
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,169.03,118.3
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,131.88,90.53
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,97.36,66.99
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,69.18,53.24
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,56.01,41.93
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,42.1,29.66
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,28.39,17.12
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,14.66,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,11.1,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,20.83,9.38
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.53,20.97
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,40.07,28.88
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,50.18,37.89
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,40.66,25.07
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,26.4,16.38
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,29.73,19.06
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,33.06,21.68
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,44.3,30.73
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,55.57,39.67
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,92.91,69.3
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,130.12,98.15
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,107.29,79.57
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,84.13,60.99
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,142.43,106.12
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,201.77,150.96
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,319.31,238.36
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,446.12,328.76
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,476.43,348.88
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,506.93,369.48
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,514.09,372.83
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,519.93,375.41
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,522.19,376.39
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,512.3,369.22
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,376.03,273.89
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,230.87,168.86
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,456.41,333.57
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,662.68,472.89
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,687.68,488.05
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,700.21,496.8
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,725.15,515.92
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,755.37,538.09
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,681.46,487.83
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,618.16,444.55
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,642.54,463.74
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,668.63,482.71
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,627.66,454.83
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,586.73,427.2
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,476.33,350.06
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,377.31,279.38
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,281.15,209.89
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,193.87,145.08
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,132.54,98.95
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,72.33,52.32
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,43.5,29.53
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,14.86,6.46
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,13.2,5.17
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,11.53,3.85
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,9.88,2.51
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,8.22,1.15
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,6.57,0.02
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,4.92,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.28,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,9.39,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.78,8.23
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,30.87,20.29
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,40.35,28.98
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,47.94,35.8
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,65.04,40.46
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,110.36,63.42
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,158.91,97.55
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,211.77,139.33
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,264.22,182.38
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,319.5,227.58
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,375.78,272.8
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,430.71,315.63
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,483.17,354.57
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,535.92,392.15
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,585.07,425.58
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,630.14,454.86
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,674.89,483.45
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,718.35,510.2
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,755.69,532.23
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,790.49,551.68
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,820.48,568.78
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,847.47,584.02
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,869.61,597.51
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,888.42,609.1
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,901.62,617.42
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,911.33,623.81
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,916.63,626.73
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,918.43,627.71
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,913.59,624.55
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,905.31,619.47
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,892.71,613.13
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,876.7,604.77
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,856.09,593.6
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,832.28,580.42
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,683.23,481.94
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,518.99,368.17
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,631.49,451.5
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,695.84,498.28
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,653.29,469.67
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,608.97,440.07
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,562.17,406.9
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,511.98,370.42
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,458.75,330.69
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,405.58,289.72
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,350.36,246.27
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,293.82,200.78
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,238.24,155.95
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,185.43,113.9
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,133.43,75.71
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,86.15,47.15
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,47.94,34.89
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,42.92,30.6
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,34.67,23.26
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,26.22,15.14
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,9.39,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,20.15,8.06
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.56,20.8
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,40.12,28.75
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,50.38,37.87
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,67.84,42.95
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,112.25,65.77
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,159.71,98.97
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,211.61,139.59
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,263.52,181.76
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,318.18,225.94
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,371.4,268.41
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,425.75,310.22
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,479.3,349.81
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,531.55,386.83
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,579.83,420.0
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,627.11,451.23
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,670.58,478.85
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,712.43,504.48
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,743.35,524.27
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,777.24,544.62
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,806.43,560.59
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,832.79,574.69
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,854.03,588.56
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,872.1,600.62
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,885.61,609.58
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,895.83,616.54
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,861.49,595.34
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,800.62,553.93
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,804.39,559.22
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,805.74,562.19
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,845.3,592.5
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,857.11,602.43
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,844.36,595.2
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,817.98,579.52
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,757.58,539.78
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,692.9,495.86
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,637.37,458.92
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,576.52,417.7
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,560.57,407.66
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,533.02,388.94
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,463.57,339.37
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,407.13,298.57
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,410.93,300.83
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,394.13,285.49
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,276.23,199.95
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,184.71,136.29
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,159.11,117.17
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,134.4,98.45
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,126.33,84.31
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,92.48,54.93
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,55.99,41.64
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,48.28,35.06
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,37.35,25.44
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,26.18,15.0
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,8.54,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,19.4,7.02
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.85,20.05
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,39.81,28.32
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,50.54,37.82
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,68.51,43.1
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,113.96,66.63
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,161.99,100.44
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,214.44,141.9
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,267.3,185.31
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,322.89,230.79
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,376.63,274.47
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,432.94,318.68
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,484.8,358.35
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,536.49,396.48
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,584.47,431.05
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,631.33,463.57
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,612.08,445.81
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,564.58,408.18
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,676.98,488.1
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,778.35,556.58
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,806.63,570.47
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,832.0,582.98
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,767.71,536.17
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,666.14,463.76
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,792.74,550.43
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,892.74,611.67
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,797.7,546.62
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,657.16,451.08
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,682.24,467.43
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,694.53,473.89
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,592.81,407.49
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,492.17,341.13
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,542.75,376.16
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,578.89,399.89
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,691.77,479.36
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,764.1,530.62
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,726.82,506.72
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,687.57,482.48
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,644.29,454.4
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,599.55,424.64
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,550.88,391.85
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,501.29,357.36
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,448.62,319.84
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,396.43,281.3
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,340.11,238.21
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,286.25,196.03
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,234.51,155.75
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,187.17,119.41
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,136.49,82.77
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,94.27,56.97
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,58.59,43.57
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,50.27,36.54
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,39.04,26.7
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,27.92,16.17
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,14.27,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,7.68,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.62,6.02
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,30.06,19.42
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,39.03,27.76
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,49.7,37.25
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,67.39,42.35
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,112.52,65.75
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,160.79,99.67
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,213.72,141.28
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,266.57,184.68
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,322.41,230.4
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,377.33,275.1
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,435.05,320.52
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,487.88,360.99
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,540.86,400.15
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,590.59,436.53
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,639.3,471.12
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,684.57,501.71
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,722.73,526.83
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,759.85,551.51
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,794.49,573.18
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,824.9,590.77
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,852.36,606.31
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,874.57,619.17
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,893.53,629.98
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,906.95,636.6
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,916.95,641.17
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,921.75,643.92
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,923.12,644.7
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,921.16,643.54
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,915.65,640.31
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,903.02,632.77
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,886.98,623.22
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,865.49,610.31
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,840.86,595.44
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,811.86,577.77
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,779.99,558.18
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,742.85,535.1
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,703.41,509.07
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,664.36,483.21
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,618.89,452.28
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,569.04,416.74
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,518.34,379.47
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,374.02,275.23
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,252.39,187.46
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,297.42,216.32
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,298.96,207.09
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,242.6,160.96
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,189.16,117.98
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,136.67,78.89
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,89.05,49.46
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,48.83,35.79
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,43.03,30.78
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,34.36,23.08
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,25.46,14.35
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,12.11,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,6.83,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,17.88,4.98
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,29.35,18.79
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,38.35,27.17
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,48.98,36.64
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,67.45,42.09
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,113.04,65.61
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,161.22,99.24
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,213.89,140.24
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,267.19,183.22
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,323.18,228.0
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,377.59,271.05
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,434.7,314.64
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,487.03,353.76
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,539.13,391.44
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,503.08,365.69
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,426.7,310.14
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,502.24,363.36
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,576.27,413.21
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,684.64,488.01
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,789.1,558.08
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,819.48,574.94
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,847.0,590.7
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,802.69,558.9
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,731.61,509.6
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,758.84,527.01
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,775.35,536.67
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,741.32,513.74
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,714.28,495.44
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,724.02,503.3
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,731.7,509.5
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,820.29,571.36
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,882.95,612.76
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,693.14,487.25
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,478.71,338.74
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,654.23,465.51
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,775.4,548.62
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,514.87,371.35
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,248.4,179.43
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,373.98,273.46
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,478.2,347.4
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,505.6,367.33
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,507.74,368.34
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,454.91,329.6
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,402.55,290.18
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,347.65,247.18
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,294.72,204.74
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,240.76,161.62
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,190.18,121.67
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,140.29,84.92
