Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,93.25,55.12
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,55.34,41.07
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,47.59,34.44
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,36.61,24.74
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.4,13.99
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.49,2.87
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,30.69,19.72
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.67,28.97
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,50.45,37.7
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,69.3,44.31
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,115.17,69.58
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,161.67,102.51
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,212.96,142.93
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,257.57,181.91
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,299.63,217.86
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,360.27,264.59
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,426.43,315.14
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,458.15,340.2
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,471.87,350.39
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,516.32,381.82
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,560.92,412.26
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,638.44,467.03
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,717.53,521.57
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,748.55,541.17
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,782.68,561.6
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,813.37,578.28
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,841.27,592.85
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,862.79,604.38
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,881.12,613.83
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,894.4,619.53
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,904.29,623.21
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,909.48,625.37
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,911.28,625.6
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,906.54,620.71
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,898.46,613.98
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,886.64,606.39
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,871.51,596.93
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,850.55,584.81
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,826.47,570.85
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,797.41,553.05
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,765.62,533.56
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,660.88,463.1
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,546.57,385.07
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,525.62,373.55
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,501.51,358.58
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,459.05,329.52
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,416.92,300.19
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,420.27,301.62
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,400.36,283.87
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,344.81,241.17
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,291.94,199.74
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,238.1,157.68
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,187.6,118.5
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,138.03,82.51
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,91.98,53.78
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,53.92,39.67
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,46.15,33.06
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,35.5,23.68
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,24.64,13.17
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,12.44,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.36,1.56
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.49,17.85
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,38.18,26.84
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,47.68,35.33
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,68.58,43.24
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,112.69,66.63
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,159.55,99.39
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,211.1,139.3
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,262.56,180.68
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,317.22,224.38
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,370.74,266.94
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,425.56,309.19
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,479.26,349.5
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,531.82,387.75
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,580.35,422.6
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,627.99,455.88
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,672.62,485.47
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,710.77,510.16
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,747.81,532.45
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,782.43,551.81
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,812.36,567.88
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,839.45,581.96
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,860.99,593.68
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,879.32,603.43
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,893.04,611.2
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,903.41,617.07
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,908.17,618.85
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,909.54,618.73
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,904.28,614.37
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,895.7,608.21
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,789.49,539.58
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,658.02,450.98
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,759.28,523.08
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,822.62,565.76
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,730.15,504.41
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,620.13,430.63
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,596.01,417.11
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,570.01,401.19
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,539.03,382.0
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,506.35,361.17
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,518.36,371.06
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,507.22,363.13
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,453.73,324.65
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,401.29,285.72
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,346.54,243.23
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,293.01,200.53
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,238.69,157.24
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,187.41,116.77
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,136.36,79.14
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,89.92,50.21
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,49.58,35.89
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,43.02,30.3
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,32.01,20.73
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,22.52,11.36
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,12.38,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.64,0.39
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,28.62,17.8
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,36.97,25.74
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,45.11,33.12
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,65.03,39.28
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,111.62,63.88
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,160.8,98.48
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,214.46,140.29
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,268.15,183.17
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,324.45,227.26
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,381.15,271.19
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,436.73,312.58
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,489.74,350.14
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,542.74,385.97
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,592.46,420.76
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,641.12,453.96
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,681.59,480.27
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,723.94,507.08
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,761.29,530.7
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,796.17,551.92
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,827.13,569.5
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,855.2,585.24
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,877.21,597.64
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,895.95,608.15
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,910.01,615.61
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,920.62,621.14
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,867.38,587.39
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,786.53,533.05
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,762.75,518.92
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,746.71,508.64
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,775.6,527.47
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,792.18,538.34
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,736.31,503.44
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,673.51,464.32
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,664.32,460.39
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,660.54,459.1
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,627.51,438.04
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,593.48,416.27
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,580.58,409.98
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,560.62,398.19
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,493.31,351.76
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,426.53,305.37
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,391.06,280.74
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,357.49,256.1
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,303.24,215.77
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,256.29,180.21
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,231.4,155.7
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,189.69,116.95
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,137.67,78.99
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,91.01,50.38
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,49.71,35.8
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,43.13,30.23
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,32.02,20.55
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,22.51,11.0
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,15.1,0.0
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,29.88,18.65
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,41.31,29.18
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,52.48,39.04
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,72.29,46.4
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,115.42,70.04
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,161.41,102.28
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,215.12,143.66
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,266.0,184.22
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,320.58,227.56
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,373.69,269.73
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,428.33,311.91
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,480.69,351.28
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,533.63,389.87
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,582.55,425.38
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,629.78,458.91
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,673.51,488.66
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,715.77,516.78
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,753.84,541.94
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,789.67,564.94
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,820.42,583.04
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,848.45,599.31
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,870.57,612.59
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,889.54,623.94
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,903.78,631.53
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,901.86,629.12
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,906.5,631.91
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,907.85,632.69
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,915.02,636.34
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,905.68,629.75
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,892.83,622.07
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,876.71,612.43
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,855.47,599.62
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,831.09,584.86
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,801.06,566.46
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,768.42,546.13
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,731.77,522.2
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,693.0,496.43
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,649.19,467.72
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,604.04,437.29
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,554.61,402.12
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,504.37,365.49
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,451.68,326.72
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,399.57,287.16
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,333.01,236.79
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,272.99,191.58
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,225.08,154.33
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,179.89,119.33
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,135.78,86.81
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,96.17,60.92
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,62.08,46.14
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,50.16,35.99
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,36.89,24.45
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,23.4,11.36
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,12.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.34,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,28.39,17.32
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,39.85,27.9
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,51.05,37.81
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,70.15,44.81
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,109.58,66.74
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,151.71,101.53
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,182.79,129.59
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,239.79,169.13
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,316.64,225.08
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,368.92,265.76
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,422.78,306.25
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,473.79,343.37
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,525.08,379.15
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,573.36,411.39
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,621.01,441.85
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,665.22,469.17
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,710.44,496.07
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,747.85,518.54
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,782.94,538.56
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,812.88,554.55
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,840.06,568.75
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,851.81,576.67
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,870.5,589.08
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,883.4,596.79
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,893.05,602.67
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,898.09,606.29
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,899.87,608.11
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,905.62,613.25
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,895.12,608.64
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,771.94,529.74
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,623.99,431.0
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,741.48,514.64
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,819.78,568.7
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,790.84,550.44
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,759.34,531.0
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,722.42,508.05
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,683.55,483.34
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,642.47,457.07
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,597.95,427.79
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,548.44,393.66
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,498.96,358.55
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,436.29,313.73
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,375.65,269.61
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,332.59,235.72
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,290.16,200.96
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,234.57,157.49
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,185.97,119.76
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,138.12,85.16
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,96.51,59.05
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,59.19,43.53
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,49.46,35.23
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,36.57,24.03
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,22.66,10.44
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,12.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,10.3,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,20.65,11.0
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,34.91,23.74
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,48.93,36.0
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,65.06,47.48
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,82.3,61.19
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,120.71,87.71
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,172.01,124.58
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,147.69,108.99
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,106.59,78.98
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,135.35,100.84
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,165.03,122.95
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,269.46,200.27
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,377.23,277.17
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,493.42,360.5
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,620.29,448.63
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,661.89,473.67
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,703.33,498.14
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,740.69,521.25
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,775.91,542.49
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,805.15,557.97
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,831.63,571.31
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,854.24,585.06
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,873.89,597.09
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,813.16,555.99
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,727.89,498.03
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,825.32,565.85
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,902.59,616.42
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,756.88,521.96
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,581.17,403.73
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,740.4,516.87
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,861.2,598.27
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,790.08,549.72
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,712.97,497.64
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,742.8,521.43
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,759.35,535.29
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,665.75,471.32
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,575.36,409.19
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,520.32,372.93
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,468.01,337.56
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,385.33,279.78
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,316.93,231.23
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,338.21,247.19
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,341.18,247.91
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,272.5,197.58
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,212.2,154.1
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,180.15,130.0
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,149.4,106.68
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,118.91,83.73
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,90.46,63.13
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,65.15,48.62
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,49.6,35.47
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,35.46,23.2
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,20.3,8.47
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,10.67,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.86,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.58,14.97
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.83,24.63
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.4,32.32
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,65.18,38.66
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,111.03,63.13
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,159.47,97.52
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,212.59,139.32
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,265.99,182.64
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,322.42,228.0
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,379.02,273.14
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,434.65,316.26
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,487.94,356.38
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,541.29,395.21
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,590.92,431.2
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,639.54,465.59
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,680.35,494.09
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,723.06,523.22
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,760.72,548.22
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,795.86,571.19
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,759.89,542.81
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,682.16,484.94
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,662.48,471.11
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,627.5,446.63
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,681.3,483.15
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,722.88,510.84
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,841.7,596.29
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,926.47,653.2
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,833.5,590.72
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,707.78,501.46
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,602.3,429.85
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,498.12,356.99
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,703.44,508.13
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,842.6,605.38
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,813.22,585.98
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,780.99,565.61
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,662.07,481.29
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,534.08,387.99
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,592.59,434.83
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,615.16,454.27
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,567.75,419.09
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,516.88,380.86
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,463.24,340.09
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,409.73,298.15
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,353.41,252.55
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,296.38,205.59
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,240.37,159.59
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,187.4,116.63
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,134.78,76.9
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,87.01,46.53
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,43.98,31.12
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.41,26.23
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.99,18.7
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.23,7.95
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,11.1,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.47,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.78,14.16
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,33.48,22.65
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,43.53,31.69
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,64.66,38.64
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,109.6,63.38
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,157.28,97.8
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,209.76,139.71
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,262.17,183.36
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,317.69,229.49
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,373.44,275.64
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,428.32,320.1
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,480.95,361.24
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,534.3,401.73
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,536.8,401.67
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,510.84,379.81
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,616.96,457.89
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,716.1,529.1
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,754.46,551.64
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,790.4,572.51
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,821.85,590.47
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,850.49,606.41
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,744.53,531.84
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,586.05,417.62
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,771.18,549.07
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,919.36,643.26
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,925.67,644.85
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,928.45,645.84
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,925.83,642.32
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,919.63,636.76
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,608.53,435.59
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,240.64,172.52
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,584.8,424.98
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,846.87,595.82
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,690.37,489.23
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,516.62,367.84
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,390.47,281.71
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,280.42,203.36
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,481.4,352.88
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,619.25,448.77
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,570.92,413.11
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,519.39,375.88
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,464.92,335.78
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,410.77,294.62
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,351.95,248.67
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,297.12,204.76
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,240.87,159.73
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,187.93,117.67
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,136.05,79.43
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,90.45,50.88
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,49.07,35.46
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,40.55,28.12
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,30.42,19.13
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.16,7.45
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,11.1,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,12.84,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,25.47,14.58
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,35.22,24.04
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,44.81,32.63
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,68.31,41.81
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,112.49,66.43
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,159.56,100.17
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,211.63,141.13
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,263.98,183.56
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,319.39,228.01
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,372.8,270.5
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,427.65,312.74
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,448.5,329.21
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,447.18,327.93
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,452.01,330.55
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,440.78,321.18
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,465.23,337.4
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,488.57,352.31
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,534.92,383.96
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,593.17,422.8
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,644.1,456.79
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,696.61,491.4
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,802.29,564.57
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,879.94,615.27
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,893.47,623.13
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,903.69,629.68
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,908.35,632.92
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,909.68,634.24
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,906.31,631.45
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,899.6,626.73
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,887.33,619.43
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,871.82,610.21
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,850.51,597.88
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,826.16,583.62
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,806.36,572.99
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,774.33,554.32
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,737.02,530.81
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,697.57,504.84
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,653.58,474.91
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,608.12,443.28
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,559.0,408.26
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,509.38,371.93
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,455.11,331.82
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,401.82,291.15
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,337.92,242.13
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,279.15,196.98
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,228.86,156.74
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,180.67,118.31
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,135.42,82.82
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,92.05,53.19
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,49.07,35.55
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,41.15,28.71
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.34,19.07
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.35,6.31
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,12.82,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,25.36,14.4
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,37.26,25.83
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,48.89,36.22
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,68.0,46.95
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,79.78,59.5
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,127.47,86.47
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,212.3,144.2
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,212.21,153.95
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,183.72,138.33
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,252.72,189.5
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,334.76,249.77
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,423.4,314.31
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,529.46,390.58
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,578.91,424.13
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,627.81,456.38
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,673.85,486.51
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,721.25,516.62
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,753.4,536.03
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,788.97,556.86
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,743.51,521.23
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,660.23,460.31
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,697.72,486.53
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,735.16,511.27
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,634.68,443.34
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,503.21,353.95
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,596.5,419.3
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,688.42,480.55
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,813.3,567.91
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,901.24,626.77
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,901.42,626.83
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,885.4,617.87
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,862.79,605.51
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,837.25,591.19
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,806.95,572.74
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,774.02,552.53
