Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,735.64,528.06
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,695.47,501.74
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,485.66,355.44
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,280.56,205.69
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,311.38,230.01
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,341.68,252.38
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,209.07,154.94
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,90.58,65.45
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,212.49,155.45
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,292.02,206.19
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,235.42,160.58
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,186.08,121.46
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,137.09,85.15
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,94.34,57.49
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,55.46,40.93
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,45.95,32.65
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,33.23,21.33
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,19.6,5.63
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,10.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.45,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,24.65,13.65
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,35.5,24.36
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,46.14,34.02
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,68.56,42.41
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,114.32,69.23
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,160.94,103.15
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,212.79,144.35
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,189.07,137.59
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,129.58,98.3
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,195.34,148.54
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,271.06,205.3
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,284.46,214.17
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,301.04,225.25
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,232.66,173.51
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,155.05,114.25
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,187.26,138.21
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,220.05,161.87
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,255.83,187.61
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,292.23,213.32
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,584.78,424.14
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,850.56,594.78
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,873.11,603.76
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,892.52,613.92
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,850.28,584.11
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,790.35,541.36
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,810.2,555.24
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,827.79,566.76
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,815.06,559.48
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,800.06,551.12
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,839.07,580.46
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,871.22,604.22
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,847.17,590.07
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,820.64,574.39
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,790.17,556.74
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,757.44,537.33
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,720.6,513.89
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,681.83,488.78
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,638.43,460.43
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,594.07,430.76
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,488.16,355.92
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,395.02,289.34
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,377.21,276.76
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,357.15,260.71
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,280.81,204.79
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,218.67,159.7
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,184.14,133.45
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,151.39,108.35
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,130.27,87.39
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,94.93,58.47
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.19,41.61
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,45.91,32.73
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,32.45,20.72
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.83
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,13.66,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,24.99,13.72
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,36.49,25.13
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,48.14,35.56
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,70.75,44.41
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,113.41,68.91
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,149.35,101.45
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,168.31,122.07
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,205.87,151.29
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,245.86,182.11
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,277.34,206.47
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,307.24,228.86
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,369.68,274.43
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,433.31,320.06
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,400.72,295.98
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,355.34,262.14
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,425.35,312.13
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,490.92,357.32
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,534.5,386.66
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,590.14,423.6
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,571.14,408.37
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,559.86,398.74
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,496.1,353.82
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,415.63,297.23
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,527.22,374.55
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,626.26,439.19
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,603.75,423.67
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,579.99,408.45
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,548.67,387.95
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,502.96,357.72
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,350.1,253.94
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,193.1,141.16
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,254.08,187.43
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,326.73,240.92
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,411.69,304.07
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,502.95,370.16
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,303.04,226.35
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,100.37,72.92
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,148.0,110.51
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,195.24,147.17
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,164.28,123.6
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,134.06,100.54
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,73.84,53.62
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,14.05,5.77
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,120.08,90.1
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,210.72,158.93
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,177.09,132.58
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,146.4,109.02
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,115.75,85.01
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,88.22,64.03
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,63.47,48.63
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,46.47,33.75
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,30.21,19.13
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.42
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.66
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,15.64,7.65
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,23.09,14.37
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,32.63,21.62
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,42.19,29.61
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,50.94,36.85
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,59.71,44.0
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,67.21,49.9
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,74.71,55.72
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,75.21,55.79
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,75.68,55.85
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,103.96,78.15
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,132.55,100.3
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,128.26,96.62
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,123.88,92.95
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,126.84,94.9
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,129.88,96.92
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,153.75,115.33
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,177.96,133.84
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,210.3,158.1
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,243.01,182.32
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,231.74,173.6
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,220.35,164.92
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,221.55,165.81
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,222.68,166.64
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,269.58,201.86
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,316.77,236.81
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,370.99,276.84
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,411.47,306.48
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,412.68,308.04
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,413.46,309.48
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,286.57,215.76
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,157.08,117.41
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,135.46,100.91
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,114.14,84.39
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,98.36,72.21
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,82.67,60.04
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,47.85,32.6
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,13.27,5.02
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,70.76,51.09
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,128.51,96.91
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,195.91,150.18
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,256.97,197.15
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,229.98,175.63
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,202.39,153.48
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,170.42,128.38
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,140.23,104.63
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,110.59,81.38
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,84.38,61.38
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,60.89,46.62
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,44.42,32.13
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,29.09,18.2
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,13.21,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,6.83,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,12.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.13,11.9
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.66,22.99
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,44.03,32.55
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,50.43,32.6
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,43.86,31.12
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,40.11,27.91
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,36.37,24.68
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,83.59,63.26
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,130.92,101.06
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,123.61,94.66
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,115.65,87.83
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,146.52,111.59
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,178.2,135.48
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,205.12,155.88
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,232.68,176.6
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,286.78,216.84
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,335.69,252.37
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,335.37,250.87
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,334.34,249.05
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,329.24,244.39
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,323.68,239.46
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,391.23,288.55
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,460.04,337.26
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,556.67,405.87
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,640.36,463.91
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,537.97,391.4
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,419.53,306.85
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,345.23,253.62
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,260.49,191.63
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,328.66,241.92
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,385.42,282.74
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,230.66,170.13
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,77.88,54.79
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,159.32,117.46
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,241.35,178.97
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,256.36,190.23
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,279.32,207.54
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,277.66,207.08
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,275.29,206.17
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,332.66,250.17
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,372.02,279.36
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,328.36,246.5
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,286.67,215.07
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,205.7,154.39
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,131.08,98.45
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,113.47,85.25
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,96.52,72.31
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,79.58,59.02
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,63.0,45.75
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,47.96,35.19
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,33.51,22.65
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,21.49,11.78
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,9.05,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,4.69,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,11.52,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.98,9.91
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,30.66,20.3
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.0,28.07
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,29.69,14.38
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,49.27,35.49
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,91.93,70.5
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,106.82,82.17
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,121.88,93.82
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,91.99,69.44
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,61.46,44.56
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,93.27,69.93
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,125.3,94.98
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,138.54,105.14
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,152.04,115.49
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,217.38,165.84
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,293.92,223.45
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,307.81,233.38
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,321.79,243.56
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,424.21,319.65
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,542.83,404.53
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,555.63,412.32
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,567.61,420.05
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,362.65,271.56
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,165.18,122.51
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,229.59,171.66
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,294.77,219.97
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,513.21,380.92
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,715.65,520.42
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,554.64,406.37
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,396.03,291.9
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,493.2,363.96
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,572.45,420.55
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,498.75,367.58
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,416.63,308.7
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,475.73,352.86
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,526.25,389.08
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,580.74,430.97
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,607.51,451.79
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,536.98,399.68
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,468.86,349.39
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,432.45,322.26
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,394.34,292.13
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,286.17,211.68
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,200.29,149.6
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,168.68,125.15
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,138.2,101.22
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,108.77,78.37
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,81.53,57.85
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,58.29,43.86
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,42.3,29.97
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,27.56,16.54
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,6.4,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,12.38,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,22.69,10.74
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,34.31,23.19
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,46.03,33.8
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,71.59,44.57
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,115.36,71.14
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,136.5,95.48
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,130.94,99.01
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,179.28,135.38
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,234.04,176.92
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,324.5,243.68
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,435.82,326.57
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,490.33,367.86
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,545.87,408.97
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,596.2,444.38
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,645.96,478.09
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,691.47,508.12
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,735.54,536.28
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,774.97,561.27
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,812.12,583.73
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,844.3,602.09
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,863.43,612.04
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,885.9,625.46
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,905.19,636.86
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,919.89,644.82
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,931.26,650.8
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,935.48,653.16
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,936.23,653.55
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,931.67,651.45
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,923.67,647.34
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,909.99,639.2
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,892.99,629.09
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,871.4,616.7
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,846.65,602.29
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,815.56,583.24
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,789.58,567.48
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,751.32,543.51
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,710.86,516.76
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,665.11,485.43
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,617.93,452.47
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,566.77,416.21
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,515.12,378.56
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,459.77,337.66
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,405.45,296.14
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,348.93,251.37
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,294.4,207.07
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,238.08,161.36
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,185.48,118.93
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,133.83,79.98
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,88.55,50.46
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,45.4,32.57
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.79,24.96
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.47,14.46
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,11.95,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,21.89,9.65
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,35.15,23.71
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,47.33,34.71
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,68.09,46.96
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,78.44,58.36
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,116.99,86.01
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,166.54,122.95
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,232.74,170.86
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,318.98,236.11
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,371.55,279.01
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,426.18,322.65
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,330.25,252.39
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,180.77,136.57
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,249.73,189.18
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,316.99,238.83
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,299.78,224.66
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,271.56,202.61
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,326.57,243.1
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,373.55,276.87
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,366.91,271.37
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,359.57,265.62
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,326.44,241.22
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,280.78,207.62
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,303.54,224.37
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,326.34,240.83
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,437.3,321.3
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,534.47,389.39
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,514.13,373.67
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,493.32,358.39
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,598.69,435.12
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,698.63,505.53
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,665.83,482.52
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,632.65,460.12
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,716.13,523.4
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,770.79,565.14
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,733.16,539.64
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,696.24,514.84
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,620.85,461.75
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,547.77,409.57
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,526.82,395.64
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,501.09,376.65
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,447.41,336.22
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,394.82,295.5
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,313.54,233.13
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,246.82,182.38
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,203.68,148.04
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,163.85,116.43
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,124.47,86.07
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,89.52,61.01
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,57.73,43.42
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,42.98,30.43
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,27.44,16.02
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,7.26,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,14.02,3.82
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,28.88,18.5
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,43.29,31.41
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,60.2,44.0
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,78.46,58.85
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,108.56,81.65
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,144.33,109.09
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,153.03,117.02
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,157.74,121.19
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,217.98,167.44
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,291.37,223.29
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,299.59,228.77
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,296.66,225.66
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,235.88,178.97
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,165.49,124.31
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,266.13,200.65
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,365.58,272.76
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,404.72,300.05
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,444.89,328.01
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,409.45,301.09
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,371.95,273.05
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,278.68,205.67
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,177.98,131.19
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,224.65,165.94
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,271.82,199.88
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,263.97,193.83
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,256.0,187.98
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,442.76,323.01
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,602.7,431.42
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,638.05,455.52
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,684.03,487.37
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,560.38,403.43
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,440.84,320.48
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,530.15,386.59
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,610.37,443.35
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,501.43,367.34
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,400.4,295.76
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,315.36,235.35
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,228.03,171.08
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,199.0,149.76
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,170.75,128.57
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,133.99,100.72
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,98.12,73.06
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,80.96,59.7
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,63.9,46.23
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,55.12,39.39
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,46.35,32.44
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,37.61,25.38
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,28.89,18.2
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,21.43,12.72
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,13.99,6.15
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,8.21,0.77
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.46,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,10.24,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.68,6.47
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.72,18.35
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,37.56,26.49
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,65.85,36.43
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,113.31,64.82
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,104.54,68.77
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,58.04,42.24
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,74.58,55.51
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,91.24,68.6
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,141.07,107.67
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,197.45,151.03
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,227.06,173.07
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,257.71,195.68
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,381.35,289.56
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,520.49,391.66
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,634.54,474.91
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,738.76,549.31
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,496.75,375.18
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,172.3,127.59
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,272.16,203.09
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,367.83,272.26
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,236.77,175.54
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,102.7,74.0
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,231.98,172.1
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,380.98,280.13
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,691.5,508.23
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,942.05,674.75
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,789.43,568.63
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,591.67,426.43
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,626.84,453.56
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,672.89,486.23
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,780.96,566.56
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,848.98,615.39
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,730.75,532.9
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,593.94,434.07
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,527.04,388.1
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,473.96,350.56
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,491.7,365.78
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,492.53,368.23
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,516.14,387.07
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,513.75,385.3
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,335.63,252.87
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,177.07,133.55
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,259.95,193.85
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,292.45,209.38
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,236.1,162.8
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,183.89,120.19
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,132.33,80.49
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,86.68,49.82
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,44.16,31.75
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.24,23.75
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.6,13.14
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,10.24,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.67,5.79
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,29.21,18.67
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,38.46,27.25
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,67.71,37.81
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,115.01,66.48
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,164.96,104.25
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,220.22,149.34
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,275.09,195.54
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,334.85,245.16
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,390.91,291.0
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,448.26,336.4
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,502.49,378.1
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,556.79,418.48
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,550.99,412.81
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,514.97,384.34
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,632.39,470.69
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,740.29,546.95
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,778.34,570.65
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,813.89,593.06
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,844.24,611.13
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,871.53,627.13
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,893.79,640.67
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,912.72,652.14
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,926.38,659.48
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,936.51,664.69
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,861.15,613.37
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,745.11,530.44
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,450.92,330.04
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,131.3,94.68
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,120.79,87.25
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,110.34,79.33
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,255.47,188.7
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,396.99,290.71
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,459.79,336.09
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,505.3,369.21
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,548.44,401.54
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,572.23,420.1
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,444.47,329.34
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,329.35,245.52
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,403.76,302.72
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,451.41,337.52
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,407.63,304.71
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,362.36,270.18
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,310.79,229.72
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,261.36,190.2
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,213.61,151.76
