Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,168.41,115.4
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,124.72,81.82
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,85.42,54.27
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,50.68,37.2
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,36.97,25.12
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,24.11,12.39
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.24,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.61,4.98
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.9,18.35
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.08,27.76
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,69.58,39.89
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,115.98,68.18
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,159.13,106.17
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,193.82,138.83
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,244.32,178.93
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,301.02,223.81
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,369.73,276.42
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,448.22,336.17
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,477.82,358.79
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,485.96,364.12
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,525.98,393.02
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,564.28,419.77
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,595.84,440.16
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,624.54,458.09
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,670.83,489.55
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,717.47,520.63
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,728.18,525.11
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,735.21,527.39
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,837.6,599.36
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,919.08,650.24
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,819.17,581.31
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,660.61,469.14
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,831.48,590.51
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,949.94,666.16
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,944.6,660.28
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,935.66,653.69
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,922.17,645.74
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,905.2,635.73
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,882.59,622.28
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,856.79,606.84
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,826.12,588.28
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,792.59,567.81
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,717.49,517.59
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,632.81,458.33
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,641.36,468.42
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,626.02,460.73
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,573.82,423.68
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,521.05,385.29
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,465.8,344.15
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,410.96,301.87
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,352.84,255.46
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,294.84,208.01
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,237.41,160.83
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,183.64,116.83
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,130.22,75.95
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,83.19,44.95
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,40.06,28.11
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.64,20.54
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,21.27,9.76
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,11.1,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,9.39,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.16,3.3
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.17,16.81
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.08,25.06
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,66.95,36.02
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,115.23,65.42
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,166.02,104.05
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,222.03,149.84
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,279.52,197.9
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,338.19,246.34
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,351.81,262.55
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,335.59,252.78
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,444.16,333.85
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,560.98,419.53
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,611.16,455.53
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,660.17,490.16
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,705.69,520.88
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,749.38,548.12
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,788.32,573.0
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,824.67,596.06
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,763.98,551.2
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,654.33,470.15
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,518.78,376.32
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,376.03,273.73
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,520.52,377.36
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,651.55,466.4
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,831.23,592.75
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,957.48,674.08
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,714.36,512.39
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,412.39,296.3
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,570.06,410.85
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,720.99,513.74
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,579.82,416.23
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,443.99,320.85
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,656.02,477.89
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,795.4,575.66
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,755.61,549.07
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,713.8,522.34
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,673.53,494.41
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,626.39,461.24
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,573.54,423.29
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,520.52,384.23
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,465.0,343.01
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,410.04,300.8
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,350.58,253.62
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,294.74,208.1
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,237.31,161.25
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,183.87,117.87
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,130.91,77.66
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,84.88,47.37
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,42.88,30.28
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.63,20.36
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.56,8.62
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,10.24,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,9.39,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,17.11,2.24
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.46,16.96
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,39.43,27.85
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,70.93,40.07
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,118.17,69.63
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,167.73,107.48
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,222.84,152.61
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,278.04,198.71
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,336.61,246.88
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,393.33,293.06
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,452.43,339.59
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,506.47,381.09
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,560.44,421.21
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,611.48,458.95
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,661.62,495.15
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,706.77,526.08
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,744.01,550.3
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,782.51,575.22
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,818.55,598.28
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,688.9,504.14
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,486.92,354.69
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,524.63,381.77
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,548.16,397.87
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,763.19,554.25
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,936.5,670.82
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,940.96,672.16
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,941.93,672.73
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,935.05,668.4
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,924.77,662.04
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,910.85,653.1
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,893.64,642.13
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,882.05,635.26
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,855.65,618.7
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,824.09,598.51
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,789.87,576.5
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,751.25,551.43
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,710.54,523.66
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,476.78,355.51
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,247.24,183.15
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,409.99,308.05
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,514.8,383.31
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,459.27,340.84
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,404.53,298.52
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,346.94,252.46
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,291.41,206.99
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,234.56,160.57
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,181.89,117.84
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,130.07,78.2
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,84.45,47.7
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,41.49,29.1
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.58,20.24
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,19.78,7.36
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,8.54,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,8.54,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.4,0.69
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,25.99,15.64
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,35.35,24.38
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,68.6,36.93
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,117.03,67.28
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,167.93,106.36
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,224.23,152.57
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,280.24,199.76
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,340.95,250.02
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,397.25,295.74
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,454.8,340.81
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,509.86,382.45
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,564.93,422.52
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,612.8,456.18
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,662.07,489.57
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,706.97,518.87
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,749.95,544.71
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,788.3,568.52
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,824.11,590.5
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,855.04,607.97
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,882.92,623.39
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,905.29,637.16
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,924.3,648.94
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,938.0,658.12
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,948.12,665.21
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,952.7,668.41
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,953.65,669.5
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,949.5,668.09
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,941.7,664.5
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,725.11,521.65
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,456.75,330.13
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,575.29,417.68
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,685.29,494.84
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,765.59,553.9
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,798.25,578.22
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,685.93,500.24
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,558.78,408.96
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,614.69,453.54
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,625.3,464.53
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,486.01,362.13
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,354.91,264.88
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,373.61,278.9
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,374.68,277.11
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,343.12,249.53
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,296.86,208.85
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,237.03,159.62
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,182.59,114.97
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,128.02,73.15
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,79.86,41.4
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,35.98,24.47
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,27.64,16.95
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.52,5.03
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,8.11,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.56,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,25.18,14.87
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,34.58,23.61
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,68.94,36.66
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,117.67,67.24
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,168.39,105.92
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,224.47,151.44
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,280.84,198.27
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,341.77,247.86
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,398.37,292.69
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,456.28,336.75
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,511.11,377.19
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,565.71,415.93
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,616.71,452.64
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,662.49,485.12
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,706.04,514.72
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,747.13,541.05
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,785.27,565.64
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,820.95,588.55
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,851.54,606.91
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,879.05,623.27
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,778.52,554.27
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,621.37,442.94
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,804.05,573.3
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,943.87,664.03
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,948.32,665.22
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,949.2,665.71
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,883.48,622.55
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,789.18,556.14
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,859.78,607.67
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,897.32,632.58
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,779.58,554.2
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,641.3,457.69
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,733.26,526.23
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,793.65,569.29
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,754.67,543.78
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,713.45,516.77
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,666.89,485.8
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,618.99,453.18
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,567.46,416.62
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,515.48,378.78
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,459.66,336.9
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,404.73,294.53
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,346.53,248.88
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,290.49,203.79
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,233.23,157.78
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,180.27,115.37
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,127.87,75.93
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,82.55,46.11
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,40.01,27.64
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,30.07,18.73
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.15,2.55
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,8.54,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.55,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,25.91,15.42
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,37.86,26.43
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,71.38,39.91
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,118.64,70.01
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,168.66,108.45
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,224.54,154.08
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,279.77,200.34
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,338.6,248.92
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,395.57,295.02
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,454.89,341.33
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,509.42,382.63
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,564.19,422.64
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,615.58,460.01
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,666.04,495.73
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,707.91,524.03
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,753.28,552.36
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,791.71,576.68
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,827.59,599.14
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,859.05,617.74
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,887.46,634.28
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,909.83,647.78
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,928.83,659.21
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,791.82,566.0
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,598.74,427.78
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,627.48,449.09
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,655.23,468.28
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,831.43,593.57
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,948.32,670.05
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,934.8,660.78
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,917.71,650.51
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,894.4,636.35
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,867.81,620.12
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,836.32,600.32
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,801.93,578.6
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,763.37,554.34
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,722.47,528.31
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,675.9,496.79
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,627.71,462.88
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,575.94,425.6
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,525.4,388.11
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,468.97,346.06
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,412.94,302.85
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,353.61,255.34
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,296.5,208.44
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,236.1,159.21
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,181.25,114.49
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,126.63,72.8
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,79.31,41.74
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,36.39,24.73
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,27.75,16.82
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,13.67,0.58
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,8.11,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,14.8,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.82,14.43
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,36.26,25.05
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,71.66,39.59
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,119.65,70.53
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,170.13,109.42
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,226.46,155.41
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,281.94,201.79
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,340.81,250.17
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,397.94,296.07
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,457.36,342.07
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,512.3,382.45
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,567.53,421.38
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,619.07,457.05
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,669.67,490.83
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,710.11,516.91
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,753.56,542.85
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,792.41,567.23
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,828.77,589.89
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,859.42,609.33
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,887.02,626.88
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,823.16,583.14
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,712.28,504.62
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,849.83,601.56
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,951.15,665.99
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,955.54,668.12
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,956.32,669.05
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,903.67,636.26
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,822.03,579.66
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,750.5,532.46
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,692.85,493.25
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,792.57,566.81
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,862.24,615.7
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,830.24,596.35
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,795.57,575.89
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,755.67,550.58
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,713.58,522.83
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,635.71,467.25
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,557.1,410.72
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,456.61,338.4
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,377.95,280.61
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,190.64,142.13
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,23.14,12.74
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,56.38,39.36
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,89.56,65.88
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,76.11,55.47
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,62.77,45.03
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,50.36,35.13
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,38.06,25.13
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,26.85,16.78
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,15.66,6.97
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,7.81,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.26,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,13.9,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,27.91,16.85
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,41.89,29.91
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,68.01,45.63
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,100.98,69.55
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,136.32,97.67
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,174.23,128.54
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,216.28,162.34
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,261.24,198.04
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,348.12,263.53
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,456.97,345.52
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,512.77,387.84
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,569.11,429.57
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,547.89,411.34
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,493.69,368.44
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,629.91,468.54
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,757.1,556.57
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,796.03,579.8
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,832.39,601.86
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,862.53,618.42
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,889.52,632.8
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,912.28,646.3
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,931.65,657.74
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,889.58,628.61
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,813.48,573.2
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,902.16,636.32
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,960.29,672.25
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,956.34,669.26
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,948.68,664.79
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,934.63,656.5
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,917.05,646.15
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,894.1,631.82
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,867.82,615.43
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,721.7,519.52
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,544.42,395.22
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,521.97,381.89
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,498.25,366.34
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,588.24,434.5
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,626.49,464.07
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,576.75,427.75
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,523.05,388.33
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,425.08,316.18
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,333.1,248.22
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,323.93,237.79
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,292.52,207.22
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,233.65,158.56
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,178.84,113.55
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,124.47,71.84
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,77.16,40.46
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,34.77,23.41
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,26.17,15.35
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.93,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.12,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,9.89,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,25.06,14.53
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,39.42,27.92
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,58.62,41.82
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,80.21,58.87
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,103.49,77.54
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,127.99,97.09
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,221.09,162.66
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,346.47,255.11
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,403.58,300.33
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,461.98,345.12
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,517.35,386.28
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,572.76,425.92
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,547.16,404.69
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,485.89,357.46
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,513.87,376.06
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,540.37,392.51
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,500.36,363.2
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,453.47,329.21
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,534.45,386.23
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,604.26,433.71
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,632.14,452.04
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,674.91,480.24
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,658.28,468.94
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,655.48,467.08
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,660.21,470.21
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,663.67,472.48
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,702.47,499.2
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,723.28,513.99
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,699.51,498.68
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,674.7,483.02
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,684.01,491.04
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,689.9,496.44
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,645.35,467.03
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,601.4,438.06
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,504.0,370.61
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,424.66,314.33
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,421.31,313.64
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,414.5,309.69
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,417.12,312.47
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,403.85,303.13
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,383.6,288.28
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,362.08,271.01
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,277.25,207.21
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,209.08,156.18
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,171.2,126.23
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,135.89,98.1
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,101.51,71.12
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,70.66,47.96
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,44.14,31.57
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,28.23,17.04
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,14.54,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,6.83,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.45,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,24.34,13.79
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,36.06,25.03
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,67.07,43.91
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,79.36,58.24
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,103.34,77.44
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,128.82,97.69
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,136.28,104.09
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,137.83,105.3
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,140.98,107.25
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,143.39,108.45
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,203.75,153.82
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,263.29,196.68
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,266.86,198.11
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,269.29,199.03
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,390.64,286.84
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,509.32,368.33
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,467.64,336.93
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,406.69,293.38
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,542.5,388.52
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,685.06,481.87
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,824.44,575.34
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,932.06,642.1
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,857.66,594.37
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,737.42,514.11
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,869.86,606.72
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,960.74,663.71
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,955.34,658.92
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,946.38,653.34
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,931.52,647.7
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,913.24,639.89
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,889.47,627.25
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,862.64,612.54
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,830.53,594.88
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,795.71,575.2
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,763.25,555.67
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,720.82,529.01
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,673.13,497.7
