Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,624.1,464.53
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,571.16,426.91
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,517.96,387.89
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,460.62,344.26
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,404.33,300.12
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,345.5,252.91
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,288.92,206.29
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,230.3,158.15
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,176.28,113.95
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,123.33,73.08
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,77.13,41.93
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,35.48,24.0
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,25.4,14.37
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.69,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,23.23,12.65
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,34.92,23.9
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,73.52,41.28
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,121.16,73.1
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,160.87,109.92
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,187.95,136.95
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,236.31,175.98
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,295.27,222.86
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,372.27,281.8
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,461.23,349.46
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,417.91,317.53
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,326.97,247.35
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,395.5,298.96
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,480.54,360.82
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,624.59,466.95
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,759.98,561.72
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,798.31,586.02
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,834.07,609.32
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,865.33,628.34
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,893.56,645.31
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,915.76,659.68
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,934.57,671.97
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,948.42,680.2
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,958.7,686.21
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,963.44,689.43
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,964.49,690.43
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,958.49,687.4
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,948.86,682.15
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,838.25,607.76
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,692.51,502.83
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,805.37,588.12
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,868.18,632.58
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,752.46,552.36
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,613.79,451.46
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,692.03,512.69
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,720.75,536.89
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,674.16,505.44
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,626.03,471.71
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,464.77,351.54
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,314.35,237.46
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,226.1,171.36
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,149.09,112.57
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,131.54,99.23
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,114.42,86.02
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,96.38,72.09
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,78.92,58.43
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,62.57,45.26
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,46.46,32.04
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,32.19,21.23
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,18.17,8.45
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,9.39,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,12.8,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,21.33,11.22
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,31.67,21.53
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,76.03,39.0
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,130.26,75.83
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,188.37,122.84
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,250.01,175.27
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,310.78,227.45
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,374.63,281.0
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,435.36,330.98
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,495.88,378.97
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,554.23,423.5
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,612.36,466.09
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,665.87,504.48
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,718.0,540.53
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,765.61,570.45
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,811.08,597.93
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,851.81,622.98
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,889.67,645.85
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,922.12,663.68
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,951.24,679.2
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,975.08,693.26
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,995.19,705.07
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,1009.0,713.06
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,1018.9,718.78
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,1023.43,720.63
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1023.94,720.17
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1018.03,715.23
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1008.16,708.05
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,992.89,698.41
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,973.8,686.55
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,949.13,672.01
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,920.9,655.29
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,887.57,634.67
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,851.11,612.02
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,808.88,586.08
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,764.15,558.23
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,715.25,526.98
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,664.54,492.24
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,609.55,453.39
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,553.72,412.68
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,493.88,368.13
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,435.01,322.58
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,371.98,271.82
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,310.91,221.13
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,248.15,168.82
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,189.44,119.96
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,128.91,72.91
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,77.49,38.65
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,30.72,20.14
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,22.33,11.46
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,11.52,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,11.95,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,20.9,10.73
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,32.71,22.49
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,76.62,40.0
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,130.3,77.16
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,185.69,122.02
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,248.37,174.87
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,307.74,225.11
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,370.05,276.13
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,430.44,325.31
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,492.02,373.66
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,547.89,415.39
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,604.81,456.18
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,657.76,493.63
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,709.4,528.86
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,756.71,558.13
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,801.9,584.88
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,842.18,608.48
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,879.7,629.84
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,911.62,646.73
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,940.23,661.36
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,876.31,618.91
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,760.48,538.62
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,761.87,538.21
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,760.92,535.03
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,908.95,634.51
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,1012.03,694.95
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,940.06,650.45
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,838.13,583.02
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,917.86,638.79
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,961.82,664.01
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,937.69,649.42
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,910.13,633.68
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,876.59,613.34
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,840.07,591.14
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,798.29,566.36
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,754.1,539.77
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,638.44,462.51
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,522.01,382.17
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,438.62,324.68
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,371.97,277.14
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,221.45,166.35
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,86.59,63.3
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,76.46,55.79
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,66.38,47.96
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,56.37,40.24
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,46.37,32.33
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,36.38,24.18
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,26.41,15.9
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,17.72,9.17
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,9.04,1.06
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,4.69,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,13.66,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,23.15,12.16
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,36.8,25.85
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,78.07,44.74
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,127.9,79.25
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,177.71,118.02
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,236.18,165.94
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,296.0,216.85
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,356.98,267.33
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,415.57,314.25
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,475.95,360.73
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,532.49,402.83
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,588.43,442.9
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,640.97,479.74
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,692.65,514.7
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,684.61,503.81
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,651.75,476.23
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,650.1,473.5
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,656.3,475.3
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,668.27,480.71
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,677.79,484.33
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,685.64,488.02
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,691.55,490.44
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,700.64,494.41
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,708.21,497.33
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,722.75,506.28
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,735.7,514.1
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,694.07,485.63
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,635.06,446.59
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,641.79,451.94
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,662.49,465.3
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,614.95,434.48
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,583.02,414.07
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,626.99,446.75
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,649.66,464.51
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,653.79,468.52
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,639.52,460.68
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,524.54,383.12
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,423.24,312.95
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,418.92,311.75
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,399.33,298.24
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,405.09,302.02
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,390.27,288.58
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,336.58,246.31
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,285.61,205.26
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,223.64,156.11
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,171.01,114.16
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,119.56,74.97
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,76.05,45.2
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,36.98,25.18
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.14,10.87
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,12.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,9.39,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,22.36,11.09
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,38.91,24.29
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,75.53,45.05
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,122.15,77.73
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,170.57,116.06
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,229.09,164.07
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,283.68,209.25
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,342.39,256.84
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,399.23,302.06
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,458.24,347.34
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,512.89,387.82
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,568.1,427.16
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,619.57,462.08
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,670.53,495.16
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,721.42,527.58
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,768.26,554.31
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,806.54,574.29
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,842.3,591.99
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,872.47,606.46
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,899.46,618.69
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,863.12,593.66
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,791.13,543.34
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,890.22,607.93
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,961.05,646.82
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,964.44,647.61
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,964.24,647.45
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,955.09,640.93
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,955.82,640.42
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,940.01,631.54
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,920.81,620.97
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,895.75,607.0
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,867.73,591.31
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,833.92,571.22
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,797.56,549.6
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,756.2,525.5
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,712.99,499.19
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,488.2,349.5
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,263.96,190.96
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,416.14,304.37
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,509.54,367.92
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,451.54,325.71
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,394.93,284.52
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,335.64,239.49
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,279.46,195.55
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,221.52,150.26
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,165.99,106.81
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,114.92,68.93
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,72.09,40.62
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,33.98,22.05
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.64,8.64
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,11.95,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,10.24,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,20.25,8.98
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,37.31,21.46
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,76.77,41.63
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,127.38,76.52
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,180.07,118.37
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,238.99,166.92
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,296.63,215.0
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,359.15,265.92
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,418.1,313.38
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,478.59,360.48
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,535.68,402.98
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,593.0,444.16
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,645.4,481.58
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,691.75,513.86
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,736.3,541.85
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,778.29,566.95
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,817.29,590.76
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,853.74,612.59
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,884.35,629.5
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,911.86,644.3
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,934.22,656.59
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,953.2,666.72
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,966.77,672.66
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,976.74,676.46
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,980.14,677.74
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,979.87,676.95
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,970.61,669.45
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,957.82,660.02
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,943.09,650.92
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,924.96,639.85
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,911.26,631.61
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,882.57,614.13
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,848.98,594.95
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,812.71,573.95
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,769.76,547.82
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,725.01,519.69
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,676.2,487.19
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,626.29,453.24
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,571.98,415.7
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,516.57,376.34
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,458.16,334.17
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,401.11,291.53
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,339.87,244.12
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,282.29,198.44
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,223.82,152.35
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,167.81,108.28
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,115.17,69.15
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,71.57,40.32
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,33.15,21.15
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,20.11,6.46
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.62,9.55
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,39.7,23.71
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,77.13,45.47
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,124.33,78.91
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,173.5,117.5
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,229.35,162.67
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,287.74,210.22
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,346.26,256.79
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,402.86,301.31
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,461.64,346.08
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,516.16,385.79
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,570.89,424.27
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,622.27,460.36
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,673.15,495.12
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,717.2,523.44
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,759.11,549.64
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,798.47,574.52
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,835.74,596.98
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,864.67,613.11
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,890.48,627.22
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,800.82,564.6
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,690.42,487.05
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,719.37,506.27
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,747.25,523.48
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,617.52,436.1
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,485.62,345.21
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,610.81,433.78
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,732.42,515.54
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,815.62,573.73
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,881.7,620.57
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,854.68,603.46
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,825.37,585.6
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,791.57,565.53
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,755.87,543.88
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,662.38,480.5
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,568.25,415.51
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,358.1,266.53
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,160.81,118.55
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,222.79,166.91
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,273.28,205.12
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,134.71,100.21
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,8.54,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,19.07,7.45
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,38.13,21.46
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,78.02,43.28
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,129.49,79.74
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,182.87,123.06
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,242.9,173.52
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,301.98,223.39
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,365.3,275.56
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,425.78,324.77
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,487.06,372.98
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,545.28,416.57
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,603.87,458.81
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,657.3,496.67
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,709.74,532.71
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,751.25,559.26
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,796.16,587.18
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,836.42,612.76
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,874.08,636.43
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,905.26,654.39
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,933.28,670.22
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,956.13,684.04
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,975.48,695.69
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,988.8,702.2
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,998.4,706.46
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,1002.25,708.24
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,1002.3,707.79
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,995.64,703.75
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,985.23,697.53
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,969.69,688.2
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,950.56,676.71
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,924.76,661.02
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,895.75,643.3
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,862.28,622.63
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,825.97,600.01
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,783.2,572.9
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,744.63,548.4
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,694.74,515.44
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,643.52,480.3
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,587.02,439.44
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,530.47,397.45
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,471.0,352.59
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,412.09,306.71
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,349.29,256.23
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,289.75,207.18
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,228.61,157.24
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,172.86,111.78
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,117.03,69.3
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,70.68,38.39
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,28.4,17.53
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,17.15,1.61
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.68,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,20.39,7.76
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,37.65,22.32
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,72.2,44.75
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,114.09,75.94
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,157.37,110.92
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,205.85,151.07
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,278.7,207.95
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,364.32,275.01
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,423.69,322.99
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,484.96,370.92
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,542.22,414.41
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,600.0,456.87
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,652.95,494.33
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,704.9,529.96
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,746.81,556.87
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,792.79,585.49
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,831.49,609.61
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,867.55,631.77
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,898.92,649.81
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,927.19,665.74
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,948.88,678.75
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,967.08,689.64
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,980.23,696.03
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,989.69,700.21
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,837.01,599.56
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,629.17,453.02
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,602.49,434.91
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,575.13,415.12
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,468.94,340.97
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,381.99,278.83
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,454.41,332.61
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,538.91,392.82
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,609.43,444.25
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,668.86,487.05
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,471.02,347.24
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,276.26,204.1
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,285.95,213.11
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,293.8,219.99
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,276.43,207.58
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,258.24,194.43
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,266.06,201.02
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,259.76,196.06
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,223.05,167.25
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,187.14,138.62
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,151.29,110.22
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,117.25,82.97
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,84.34,57.09
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,54.7,34.74
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,30.59,19.05
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,16.24,0.0
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,8.54,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.83,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,18.58,5.92
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,37.84,21.03
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,76.12,43.71
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,127.66,80.99
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,178.5,121.74
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,236.24,169.27
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,292.89,216.32
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,353.76,265.67
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,411.76,312.09
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,471.78,358.58
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,528.11,401.06
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,584.87,442.57
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,635.6,479.02
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,686.8,514.82
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,733.04,545.43
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,777.47,573.05
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,816.91,596.52
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,854.02,618.11
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,884.72,635.24
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,912.36,650.25
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,934.74,662.65
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,953.8,672.93
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,966.61,679.84
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,975.83,684.64
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,979.41,686.07
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,979.36,685.41
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,964.94,674.65
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,961.11,670.72
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,944.95,660.54
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,925.39,648.47
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,900.33,633.06
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,882.44,622.25
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,847.89,600.87
