Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,810.69,577.87
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,720.81,518.5
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,627.38,454.08
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,636.99,464.35
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,624.19,457.95
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,569.7,419.27
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,515.32,379.91
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,456.07,336.58
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,398.16,292.72
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,336.61,244.3
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,278.28,197.15
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,218.45,149.18
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,164.27,105.7
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,110.22,65.02
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,64.01,34.12
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,26.18,15.21
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.8,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,8.11,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.52,3.33
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,38.63,21.12
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,76.48,43.47
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,127.88,80.42
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,179.23,121.23
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,237.55,168.72
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,294.61,215.52
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,355.88,264.54
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,414.22,310.21
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,474.59,355.75
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,530.79,396.73
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,587.48,436.59
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,638.67,470.95
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,690.18,504.29
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,738.39,534.03
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,785.39,561.21
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,824.81,585.47
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,861.74,608.09
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,882.74,619.44
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,910.09,634.89
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,932.24,648.34
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,951.09,659.89
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,962.66,667.83
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,970.65,673.76
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,974.09,675.67
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,973.95,675.57
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,966.3,670.36
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,955.16,663.18
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,952.68,662.16
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,933.73,651.03
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,908.1,635.96
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,879.37,618.98
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,844.6,598.83
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,807.26,576.88
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,764.11,550.29
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,719.21,521.9
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,669.93,489.68
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,621.18,456.92
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,565.28,417.68
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,509.74,377.56
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,450.18,333.62
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,392.22,289.45
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,331.2,241.54
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,273.69,195.14
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,214.44,147.69
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,161.24,105.14
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,106.04,63.38
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,63.11,34.58
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,28.1,16.47
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,18.01,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,15.87,2.74
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,39.03,21.82
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,76.6,45.59
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,124.39,80.65
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,174.15,120.71
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,230.92,167.56
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,290.17,216.22
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,350.46,264.6
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,407.98,309.57
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,467.85,354.63
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,524.75,396.11
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,582.8,436.97
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,635.06,473.98
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,686.79,509.71
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,734.75,541.44
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,785.11,572.46
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,824.6,595.32
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,861.65,616.3
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,892.91,633.27
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,921.16,648.16
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,931.22,652.97
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,949.44,663.07
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,960.85,669.56
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,968.72,674.05
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,900.36,630.11
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,783.74,551.17
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,615.07,438.4
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,411.62,296.33
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,256.57,187.42
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,102.66,73.2
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,61.76,42.24
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,21.63,11.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,196.27,146.17
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,376.55,278.99
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,434.85,322.16
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,472.63,350.79
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,300.46,225.6
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,125.56,92.66
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,163.39,122.73
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,207.04,156.56
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,216.98,164.83
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,228.1,173.46
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,194.27,147.29
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,161.76,121.79
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,129.46,96.09
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,96.7,69.81
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,69.13,48.06
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,44.71,29.06
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,25.59,14.33
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.9,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,9.46,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,18.98,9.55
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,32.24,21.04
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,45.48,32.41
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,61.37,45.86
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,77.45,59.26
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,80.04,61.28
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,82.57,63.19
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,89.38,68.58
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,96.21,73.93
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,115.19,89.12
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,134.35,104.32
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,133.46,103.28
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,132.6,102.33
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,133.84,102.93
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,135.17,103.62
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,130.53,99.72
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,125.86,95.84
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,158.91,122.1
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,192.54,148.59
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,170.46,131.01
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,148.45,113.51
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,159.26,121.85
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,170.1,130.14
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,175.95,134.71
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,181.76,139.26
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,162.9,124.42
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,144.14,109.65
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,146.2,111.57
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,148.23,113.48
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,167.03,128.51
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,185.86,143.55
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,160.36,123.46
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,135.25,103.62
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,114.76,87.41
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,94.54,71.31
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,83.81,62.94
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,73.2,54.59
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,71.08,53.03
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,68.95,51.47
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,67.26,50.36
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,65.57,49.25
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,57.2,42.43
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,48.86,35.54
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,39.69,27.87
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,20.11
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,13.33
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,6.52
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,1.09
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.88,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,39.11,18.88
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,81.48,44.23
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,135.39,84.48
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,190.71,131.14
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,252.69,184.84
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,313.54,238.12
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,376.99,292.44
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,437.55,343.01
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,499.62,393.04
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,557.09,437.07
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,614.41,479.28
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,663.3,515.79
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,714.81,552.56
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,761.66,582.93
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,806.66,611.44
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,846.37,635.77
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,883.37,657.9
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,913.67,675.52
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,940.55,690.74
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,850.71,627.6
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,707.29,521.59
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,517.59,386.54
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,306.56,229.45
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,380.5,285.0
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,437.11,326.24
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,380.59,284.61
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,307.2,230.41
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,284.92,214.46
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,262.8,198.34
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,546.3,414.8
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,785.43,584.95
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,630.74,472.65
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,487.63,367.47
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,480.84,364.46
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,471.32,358.62
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,399.5,305.78
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,322.06,247.97
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,340.71,263.63
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,342.05,265.18
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,258.89,200.99
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,179.5,139.22
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,254.85,195.7
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,279.83,206.49
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,217.74,153.69
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,161.83,106.73
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,106.28,63.42
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,61.43,32.88
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,23.18,11.79
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.66,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,40.86,20.99
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,82.15,46.67
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,135.82,86.63
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,190.53,132.2
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,252.3,184.73
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,312.09,235.52
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,375.82,288.03
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,436.14,336.96
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,498.11,385.47
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,555.88,429.24
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,613.71,471.61
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,667.02,509.18
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,719.35,544.91
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,767.29,575.72
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,813.48,604.72
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,845.42,624.19
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,882.49,646.99
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,913.03,664.45
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,940.44,679.8
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,962.66,693.14
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,981.39,704.35
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,995.03,711.03
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,1005.01,715.52
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,1007.79,717.07
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,1006.79,716.44
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,1000.48,711.25
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,990.4,703.87
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,780.45,565.84
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,529.6,387.08
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,641.04,470.64
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,741.76,542.17
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,803.15,588.4
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,827.82,607.01
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,784.82,579.24
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,745.86,554.53
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,601.41,451.54
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,455.43,344.23
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,508.13,385.94
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,528.2,400.62
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,467.11,353.75
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,406.93,306.5
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,342.58,254.77
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,281.61,204.19
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,219.01,152.12
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,162.38,105.09
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,105.87,61.42
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,59.82,30.41
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,20.96,9.4
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,10.24,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,40.77,19.74
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,83.98,46.64
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,139.37,88.27
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,196.06,135.73
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,259.69,189.84
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,321.01,242.01
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,386.73,296.08
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,447.84,345.63
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,510.48,394.59
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,570.04,438.74
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,629.82,481.34
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,684.14,518.91
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,731.7,550.02
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,779.69,579.91
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,825.74,607.94
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,865.76,632.29
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,903.04,654.59
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,935.07,671.96
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,963.83,687.07
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,985.75,699.15
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1004.01,709.02
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,1017.05,714.3
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1026.25,717.32
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,1029.56,717.47
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1028.95,715.35
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,1019.7,707.63
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,1006.68,697.89
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,989.73,686.42
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,969.14,672.88
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,942.63,655.85
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,912.78,636.88
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,877.23,614.46
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,838.9,590.34
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,795.27,563.7
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,755.64,539.44
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,703.94,506.38
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,650.95,470.9
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,593.2,431.24
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,535.25,390.26
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,472.65,345.38
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,411.35,299.71
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,346.69,250.17
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,285.6,201.56
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,221.55,150.32
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,163.77,103.8
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,106.33,60.6
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,59.81,29.88
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,20.63,8.06
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.57,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,42.05,19.44
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,86.83,47.49
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,143.33,90.1
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,200.92,138.54
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,265.42,193.73
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,327.18,246.4
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,392.7,300.3
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,454.65,350.16
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,518.17,399.41
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,577.3,443.7
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,636.28,486.36
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,691.31,524.35
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,739.36,555.55
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,786.96,584.4
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,832.45,611.03
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,872.42,632.86
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,909.63,652.19
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,941.6,668.12
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,970.29,681.57
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,992.64,692.91
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1011.33,701.95
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,1024.27,706.04
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,1033.36,707.84
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,1036.07,710.16
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,1034.85,710.34
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,1027.71,707.99
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1016.68,703.38
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,998.91,693.95
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,977.46,682.34
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,950.54,667.36
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,920.27,650.22
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,884.19,629.28
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,845.28,606.32
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,800.86,579.45
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,754.28,550.75
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,707.76,520.72
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,653.9,483.7
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,594.9,442.05
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,535.88,399.07
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,472.9,351.99
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,411.33,304.38
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,345.44,252.15
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,283.44,201.52
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,219.31,149.32
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,161.54,102.29
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,104.12,58.92
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,57.75,28.3
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,18.95,5.69
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,14.01,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,40.32,20.43
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,79.7,46.13
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,134.03,86.63
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,187.8,130.81
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,249.07,182.0
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,308.49,231.35
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,372.89,283.29
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,432.7,330.18
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,494.62,376.75
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,553.34,419.35
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,611.68,460.1
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,665.26,496.11
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,718.0,530.1
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,766.85,559.02
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,814.33,585.94
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,845.62,604.55
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,882.32,626.65
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,914.21,644.19
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,943.12,659.77
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,965.12,673.07
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,983.63,684.37
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,996.53,690.97
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,1005.76,695.47
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,1008.28,696.81
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,1007.02,696.06
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,792.77,559.93
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,529.0,377.27
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,272.66,199.27
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,47.53,30.87
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,98.41,69.95
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,150.69,109.42
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,535.89,398.74
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,830.34,596.24
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,786.48,566.12
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,740.44,537.41
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,689.27,504.72
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,636.94,469.56
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,579.78,429.33
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,522.49,387.76
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,460.65,341.87
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,400.16,295.41
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,336.42,245.1
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,276.17,196.08
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,213.16,144.99
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,156.63,99.19
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,100.78,57.17
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,55.92,27.48
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.96,1.87
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,13.05,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,41.55,19.76
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,83.2,46.87
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,137.05,87.11
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,191.66,132.14
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,253.53,183.73
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,312.85,232.77
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,376.1,283.07
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,436.59,329.92
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,498.58,376.0
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,555.94,416.18
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,613.57,454.8
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,666.79,490.8
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,719.08,524.93
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,767.7,555.13
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,807.39,579.17
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,847.01,604.23
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,884.02,627.52
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,913.36,644.61
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,939.34,659.62
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,961.22,672.36
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,979.62,683.03
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,990.13,689.54
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,996.85,693.93
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,998.73,694.94
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,996.89,693.84
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,985.58,686.23
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,983.89,684.74
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,966.53,674.48
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,945.71,662.28
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,915.99,645.03
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,883.49,625.98
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,847.25,605.21
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,808.52,582.58
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,761.52,553.03
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,716.72,523.9
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,664.93,489.66
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,612.47,454.07
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,552.82,411.61
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,494.55,368.99
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,433.47,323.48
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,374.62,278.27
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,311.25,228.64
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,249.39,179.24
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,190.88,132.42
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,139.3,91.29
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,88.24,53.11
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,47.9,25.44
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,15.5,0.04
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,13.23,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,39.13,19.28
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,78.26,45.8
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,129.51,84.17
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,176.35,123.33
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,227.81,166.7
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,279.09,209.43
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,331.21,251.19
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,407.0,308.47
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,486.75,366.6
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,543.84,406.61
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,601.57,445.59
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,654.89,481.49
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,704.88,514.26
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,651.86,472.32
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,566.29,408.44
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,605.32,435.49
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,644.36,461.23
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,707.47,503.64
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,789.8,557.01
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,797.85,560.39
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,803.05,562.73
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,902.15,630.06
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,985.86,681.98
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,988.59,682.6
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,987.72,682.09
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,978.83,676.19
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,966.45,668.34
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,948.64,657.38
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,927.53,644.53
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,900.84,628.94
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,871.19,611.51
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,835.31,590.75
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,801.92,571.46
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,758.02,544.49
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,712.42,515.16
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,661.13,480.84
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,609.21,445.35
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,551.92,405.58
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,495.17,364.99
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,434.3,320.44
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,375.65,276.1
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,313.37,228.02
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,251.87,179.36
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,192.19,132.04
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,139.74,90.56
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,88.24,52.33
