Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,47.62,24.62
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,37.34,18.85
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,75.48,45.92
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,124.8,83.21
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,174.93,123.87
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,232.62,171.19
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,288.26,216.58
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,348.57,264.36
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,411.3,312.24
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,472.14,356.93
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,528.72,397.17
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,586.25,436.66
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,638.23,471.57
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,689.87,505.23
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,741.97,538.12
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,789.83,566.2
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,829.32,591.16
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,866.51,614.61
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,896.73,632.91
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,923.92,649.29
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,945.35,662.34
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,963.49,673.48
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,973.91,680.52
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,980.71,685.51
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,982.84,687.22
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,981.4,686.89
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,906.59,639.59
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,815.87,578.19
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,808.6,575.33
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,798.59,570.03
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,615.38,444.93
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,424.19,309.08
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,414.89,304.04
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,404.81,297.61
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,389.82,287.75
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,386.98,286.46
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,363.53,270.72
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,339.41,254.25
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,322.01,242.17
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,302.15,227.79
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,230.93,174.16
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,160.68,120.73
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,209.97,157.29
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,231.93,169.31
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,171.95,121.68
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,124.17,84.03
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,77.67,48.83
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,40.41,21.85
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,15.35,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,13.66,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,39.35,18.51
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,78.5,45.62
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,129.88,84.4
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,185.31,130.15
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,245.98,181.02
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,304.46,230.42
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,367.35,282.29
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,427.13,330.05
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,489.21,377.84
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,498.37,383.61
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,497.83,380.87
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,566.31,430.25
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,639.75,481.2
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,689.38,513.31
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,732.6,540.43
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,661.23,485.98
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,550.85,404.7
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,753.44,548.96
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,934.2,664.52
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,826.19,589.85
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,687.74,492.33
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,698.63,501.15
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,708.22,507.79
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,529.6,384.67
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,350.18,256.09
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,348.9,255.63
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,347.45,254.15
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,340.64,249.32
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,333.65,244.39
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,486.66,356.24
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,630.96,455.68
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,603.27,436.6
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,574.98,418.57
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,549.53,402.04
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,522.28,384.01
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,592.26,436.28
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,629.27,463.29
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,546.4,403.89
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,468.82,348.09
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,433.76,322.38
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,391.9,289.58
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,328.46,239.27
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,268.43,190.34
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,204.77,139.01
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,148.36,93.58
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,92.47,51.85
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,48.52,22.17
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,13.12,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,14.08,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,39.92,19.17
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,79.53,47.62
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,131.56,87.61
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,184.69,131.96
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,249.48,186.56
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,176.15,135.47
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,56.37,40.95
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,189.98,149.17
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,342.59,268.51
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,447.19,348.07
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,563.43,434.15
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,640.35,488.97
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,721.69,545.38
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,733.52,549.44
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,728.21,542.05
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,743.58,549.25
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,754.01,552.71
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,781.16,568.99
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,806.51,583.7
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,783.36,565.25
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,738.81,533.36
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,744.81,535.46
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,748.79,535.84
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,695.3,498.27
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,620.74,446.89
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,822.53,589.14
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,977.54,689.68
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,958.87,676.8
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,936.92,663.84
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,906.83,645.79
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,880.82,630.36
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,843.09,608.5
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,803.13,585.0
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,756.52,555.65
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,708.67,524.23
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,634.14,473.66
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,556.99,420.09
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,475.5,360.65
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,392.03,298.6
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,385.55,293.37
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,359.96,272.0
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,297.23,221.71
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,239.9,175.0
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,181.0,127.7
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,129.88,86.91
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,79.97,49.16
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,39.89,20.01
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,38.45,18.55
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,77.6,47.21
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,129.58,86.86
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,182.45,130.43
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,243.42,181.13
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,307.19,233.41
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,373.62,286.43
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,433.94,333.64
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,496.73,380.92
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,556.66,423.87
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,617.98,466.16
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,672.38,502.94
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,726.19,538.23
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,773.11,567.16
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,822.22,596.58
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,862.62,619.83
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,900.54,641.25
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,933.97,659.61
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,964.5,676.04
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,987.32,689.06
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,993.66,692.17
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,1006.93,699.21
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,1016.59,704.06
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,1019.06,705.37
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,1017.78,704.63
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,1012.57,701.7
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,1003.46,696.58
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,864.5,609.69
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,687.06,489.82
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,824.78,588.53
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,907.4,642.14
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,870.51,618.3
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,839.14,599.22
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,793.41,571.29
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,745.68,541.8
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,598.16,441.05
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,448.28,334.44
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,499.73,374.66
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,519.7,389.02
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,456.81,341.49
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,395.17,293.82
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,329.64,241.44
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,268.16,190.85
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,203.52,138.67
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,146.47,92.62
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,89.28,49.77
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,44.96,18.99
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,12.38,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,40.41,17.15
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,84.1,48.62
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,139.96,91.2
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,195.48,137.24
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,258.85,190.0
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,319.9,240.66
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,385.44,293.22
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,446.55,340.67
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,509.71,387.46
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,566.98,428.24
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,625.53,468.1
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,679.51,503.07
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,732.6,535.31
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,783.66,564.24
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,826.03,586.7
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,865.36,608.47
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,902.0,628.31
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,932.84,644.4
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,960.48,658.51
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,982.41,671.6
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,1000.75,682.73
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,1013.27,690.23
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,1022.0,695.63
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,1023.95,697.58
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,1022.01,697.45
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,1012.78,694.05
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,999.79,688.48
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,981.47,678.07
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,959.56,665.61
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,931.87,651.15
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,900.98,634.5
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,864.34,612.76
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,825.02,589.17
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,779.92,561.61
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,739.05,536.52
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,686.55,503.95
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,632.98,468.34
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,573.82,426.98
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,514.94,384.34
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,452.13,337.6
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,391.1,290.44
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,325.14,238.19
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,263.57,187.79
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,199.32,135.32
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,142.72,89.32
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,85.64,46.89
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,42.04,16.32
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,41.35,16.79
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,84.3,48.36
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,140.41,91.82
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,145.96,106.25
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,130.2,100.08
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,148.81,115.65
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,171.54,133.85
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,176.36,137.4
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,178.67,138.54
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,184.66,142.3
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,198.08,151.74
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,469.56,363.84
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,733.42,554.64
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,779.07,580.21
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,822.55,605.3
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,862.78,629.81
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,900.46,652.31
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,930.61,668.78
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,957.43,683.02
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,967.15,687.26
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,985.25,696.95
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,995.4,700.75
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,1001.87,702.42
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,1003.62,702.75
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,1001.7,700.99
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,1002.11,699.4
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,985.34,687.39
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,966.57,675.84
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,944.42,662.32
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,914.51,644.64
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,881.81,625.21
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,843.97,603.64
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,803.82,580.31
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,761.33,554.39
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,713.15,523.48
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,562.08,418.12
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,424.13,318.46
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,466.75,352.16
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,484.81,365.39
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,422.25,318.08
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,362.42,271.83
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,292.48,217.01
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,233.52,169.52
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,173.81,121.52
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,122.31,80.47
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,72.34,42.96
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,32.62,12.6
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,12.43,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,30.8,13.43
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,67.61,42.76
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,114.92,79.7
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,168.16,123.56
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,226.18,171.86
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,282.53,218.8
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,344.72,269.51
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,402.35,315.34
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,463.05,362.01
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,520.52,404.17
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,586.51,450.84
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,639.29,487.04
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,691.94,521.99
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,742.43,555.01
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,792.47,586.42
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,832.26,610.32
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,869.92,632.48
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,782.09,568.6
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,670.81,487.51
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,652.1,472.59
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,611.13,442.21
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,514.25,373.72
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,395.09,288.35
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,555.69,404.3
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,715.21,512.1
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,643.29,462.13
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,591.3,426.6
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,687.35,495.22
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,775.53,555.54
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,702.98,507.07
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,649.28,471.4
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,633.31,462.38
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,614.7,451.11
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,675.42,497.41
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,709.9,524.49
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,657.38,489.64
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,604.34,454.03
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,544.86,411.69
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,486.4,368.7
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,424.32,321.92
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,364.77,275.48
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,300.31,223.67
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,241.02,174.81
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,176.79,122.69
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,124.6,80.67
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,73.45,42.15
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,33.81,10.94
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,11.52,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,12.29,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,37.4,14.64
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,78.18,46.37
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,132.22,88.17
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,189.0,135.71
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,251.85,188.72
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,193.2,149.21
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,95.75,73.08
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,108.8,83.41
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,121.93,93.44
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,128.79,98.16
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,135.72,102.87
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,186.75,142.35
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,252.71,192.13
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,227.46,171.86
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,214.36,161.13
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,321.22,241.64
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,419.7,313.05
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,375.09,278.64
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,328.93,243.72
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,415.08,306.97
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,523.02,382.82
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,619.2,449.83
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,736.27,528.05
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,713.22,510.88
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,688.61,494.0
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,697.81,500.52
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,705.16,505.54
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,665.39,479.0
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,606.73,440.06
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,534.01,390.02
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,463.57,340.5
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,674.17,496.66
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,817.84,595.73
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,666.54,492.17
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,499.26,372.2
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,580.19,436.2
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,625.79,471.99
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,443.88,337.74
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,276.26,210.6
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,352.4,269.4
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,383.01,288.85
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,317.42,234.93
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,256.21,183.64
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,191.26,130.17
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,134.68,84.05
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,78.16,42.0
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,35.26,7.98
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,11.19,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,34.65,12.11
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,73.81,43.8
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,123.49,82.65
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,173.52,124.27
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,231.16,172.29
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,274.53,209.16
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,314.55,241.28
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,360.2,276.83
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,404.85,310.24
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,453.09,344.84
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,501.3,378.28
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,492.82,370.41
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,488.89,365.5
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,565.33,420.43
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,662.46,487.31
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,585.2,430.84
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,495.64,365.51
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,541.85,398.64
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,588.92,431.03
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,522.57,382.91
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,433.13,318.42
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,390.16,287.15
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,346.91,255.16
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,484.08,355.24
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,600.68,437.11
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,523.53,382.07
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,426.84,313.39
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,238.33,176.9
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,59.18,40.47
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,235.41,176.62
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,416.13,309.24
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,390.62,290.98
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,365.29,273.64
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,371.14,279.3
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,387.98,292.66
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,358.6,271.96
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,328.93,250.89
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,297.06,227.23
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,265.37,203.31
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,231.43,177.5
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,198.06,151.53
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,164.39,124.78
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,132.02,98.51
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,98.73,71.42
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,68.06,46.42
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,39.31,23.7
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,17.3,0.98
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,8.96,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,6.4,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,12.36,1.66
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,26.97,16.03
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,41.83,28.79
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,59.04,43.37
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,76.4,57.86
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,62.57,46.36
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,49.69,35.58
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,123.6,95.8
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,201.5,157.43
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,153.16,118.25
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,98.37,73.92
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,162.22,124.51
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,229.11,175.8
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,124.44,93.89
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,25.72,15.1
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,105.67,78.86
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,190.49,144.19
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,177.83,133.98
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,165.24,124.23
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,360.33,272.66
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,572.83,422.7
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,626.82,458.39
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,701.05,508.1
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,613.81,447.25
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,546.06,399.69
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,689.06,503.07
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,826.22,596.65
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,899.43,648.57
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,934.56,672.13
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,905.6,655.4
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,883.54,643.67
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,846.74,622.01
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,807.43,598.43
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,570.76,433.32
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,320.53,244.74
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,498.29,384.92
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,606.21,466.6
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,546.25,421.46
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,486.37,376.16
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,423.25,327.28
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,362.73,278.76
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,296.12,223.84
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,235.52,172.78
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,172.99,120.75
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,117.43,75.31
