Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,13.66,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,57.19,32.78
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,116.14,80.05
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,170.48,125.72
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,234.18,179.5
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,293.78,229.88
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,359.43,283.93
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,243.92,194.37
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,68.22,50.49
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,42.64,29.46
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,17.35,8.6
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,363.67,292.03
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,719.8,558.56
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,654.99,504.09
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,564.03,432.47
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,597.99,457.05
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,631.44,480.38
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,565.56,429.64
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,513.79,388.82
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,600.34,453.73
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,709.73,532.19
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,731.71,546.08
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,752.28,559.48
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,772.56,574.28
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,810.42,600.58
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,923.48,682.21
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,997.96,730.91
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,701.59,527.52
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,346.8,261.74
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,186.16,141.25
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,37.36,24.22
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,460.37,361.35
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,821.98,619.8
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,775.15,585.69
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,726.37,553.15
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,670.31,515.22
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,613.71,474.5
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,549.94,426.6
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,488.86,379.32
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,421.79,326.4
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,357.91,274.28
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,285.73,214.62
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,221.0,159.93
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,153.11,103.73
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,97.07,57.39
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,37.7,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,29.91,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,86.96,47.85
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,153.08,103.74
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,215.25,157.63
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,286.78,218.83
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,241.76,190.34
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,140.68,111.14
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,242.8,194.61
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,363.29,289.79
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,519.93,411.13
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,677.84,529.4
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,733.35,567.34
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,780.73,599.48
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,828.42,630.36
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,873.96,659.36
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,913.28,684.34
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,949.76,707.28
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,979.28,724.13
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,1005.4,738.71
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,1026.48,750.96
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,1043.83,760.88
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,1053.7,765.2
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,1059.63,767.2
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,1059.05,766.17
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,1054.5,762.84
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,1043.43,754.66
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,1028.5,744.25
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,1006.8,731.12
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,981.53,715.81
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,948.84,696.19
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,913.19,674.53
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,873.13,650.18
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,830.59,623.9
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,787.16,595.52
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,734.33,560.27
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,677.69,521.32
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,620.48,479.52
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,556.44,431.57
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,493.57,383.07
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,426.45,330.67
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,361.22,277.84
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,290.68,219.07
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,226.68,164.33
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,157.33,106.5
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,99.92,57.99
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,37.76,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,62.34,35.25
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,122.19,84.93
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,174.17,130.8
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,232.93,182.3
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,288.89,230.43
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,355.12,285.13
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,444.15,355.78
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,542.38,430.77
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,602.06,473.7
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,661.91,515.14
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,715.84,550.19
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,768.73,582.78
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,817.81,612.38
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,856.66,634.53
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,895.15,655.35
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,930.87,673.82
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,960.21,688.75
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,986.25,701.5
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,1006.37,710.84
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,1022.84,717.92
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,1032.42,721.99
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,1038.16,723.95
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,1037.49,722.25
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,1032.95,718.48
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,1021.6,709.48
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,1006.55,698.54
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,985.2,686.54
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,960.4,672.58
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,929.02,654.63
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,894.68,634.85
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,854.29,612.09
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,819.58,592.68
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,770.02,563.15
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,718.99,532.15
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,662.85,497.56
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,606.26,459.84
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,542.23,414.26
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,481.24,369.07
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,413.81,317.39
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,349.76,266.31
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,279.13,208.81
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,215.53,155.41
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,147.74,99.45
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,92.28,52.49
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,30.07,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,12.8,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,63.98,35.07
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,127.5,88.18
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,184.6,137.47
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,255.31,198.28
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,319.27,253.31
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,389.1,311.53
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,452.06,362.49
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,517.83,413.73
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,514.94,409.05
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,504.6,397.86
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,624.12,487.1
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,744.98,571.22
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,801.05,604.83
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,856.6,637.46
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,886.58,653.42
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,922.7,673.16
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,952.32,686.73
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,978.65,697.79
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,998.33,706.81
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,1014.45,713.63
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,1023.11,714.57
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,1027.95,713.39
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,892.07,628.77
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,705.65,504.17
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,871.0,617.84
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,1007.34,697.32
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,647.4,468.27
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,229.11,168.89
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,337.49,253.36
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,445.84,331.56
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,497.44,370.32
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,558.27,415.06
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,426.91,321.61
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,307.1,233.85
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,286.71,220.61
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,265.73,205.88
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,378.86,294.92
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,458.7,353.62
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,391.2,300.96
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,327.68,250.64
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,255.53,192.18
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,194.97,141.59
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,130.06,88.62
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,77.81,44.17
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,25.96,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,18.09,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,68.93,36.11
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,129.4,89.57
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,190.26,142.13
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,259.8,202.0
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,324.92,257.86
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,396.18,317.02
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,459.93,369.11
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,526.41,421.62
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,587.26,468.26
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,649.12,514.28
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,701.09,550.77
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,755.24,586.8
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,806.32,619.84
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,856.15,651.37
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,895.7,676.59
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,932.59,699.84
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,962.32,717.15
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,988.78,732.24
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,997.45,737.08
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,1014.39,747.65
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,1023.15,751.43
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,1028.19,752.99
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,1027.86,752.73
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,1023.79,750.23
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,1024.75,751.66
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,1009.12,742.35
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,987.22,728.72
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,961.93,712.95
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,929.66,692.92
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,894.52,670.88
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,852.9,645.17
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,809.05,617.6
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,620.42,481.97
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,440.43,344.37
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,534.41,421.26
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,596.39,470.74
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,533.2,421.73
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,471.46,373.06
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,403.56,318.41
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,339.36,264.99
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,270.09,206.31
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,207.55,152.14
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,139.31,94.93
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,83.28,44.91
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,27.24,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,17.59,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,68.1,34.35
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,128.6,89.13
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,190.13,142.58
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,261.21,204.45
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,190.12,152.57
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,64.69,49.17
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,88.93,69.51
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,113.53,89.79
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,113.61,89.38
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,113.92,89.19
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,159.24,126.03
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,206.41,163.65
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,225.54,178.2
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,261.25,205.67
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,313.87,246.92
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,368.18,288.85
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,396.57,309.64
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,425.33,330.58
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,492.72,381.31
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,540.22,416.64
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,324.88,252.93
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,127.89,96.89
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,132.46,100.79
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,137.04,104.46
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,276.14,214.24
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,409.91,315.71
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,275.66,212.92
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,138.01,104.92
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,172.88,133.0
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,208.43,161.21
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,204.56,158.74
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,200.68,156.37
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,160.13,124.34
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,120.87,93.01
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,113.46,87.34
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,106.13,81.66
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,93.76,71.83
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,81.48,61.95
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,237.63,190.16
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,332.43,261.18
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,261.54,200.64
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,198.19,145.95
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,128.4,87.7
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,73.23,37.46
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,24.38,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,20.35,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,76.47,36.35
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,146.56,101.17
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,209.4,157.21
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,282.55,222.05
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,349.72,281.22
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,421.43,342.31
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,485.86,396.13
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,552.41,449.74
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,614.04,496.81
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,676.12,542.52
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,731.32,580.51
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,778.29,611.7
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,825.46,642.51
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,870.6,671.34
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,909.39,696.63
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,945.35,719.81
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,975.21,737.26
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,1001.75,752.38
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,1021.32,764.27
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,1037.17,773.8
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,1047.11,778.02
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,1053.13,779.83
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,799.87,606.15
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,467.87,357.6
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,541.79,414.48
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,592.13,451.76
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,585.18,447.19
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,576.95,442.05
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,648.32,497.34
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,711.14,545.18
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,605.82,467.96
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,524.36,407.09
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,485.95,379.45
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,447.53,351.18
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,547.35,432.23
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,609.58,482.11
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,544.73,431.61
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,481.36,381.38
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,412.82,325.83
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,349.18,272.31
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,275.78,209.94
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,210.28,153.03
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,139.26,93.12
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,80.25,36.36
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,25.99,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.14
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,10.58
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,31.84,21.15
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,44.28,31.99
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,57.3,43.1
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,70.39,54.06
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,116.65,92.9
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,175.45,141.58
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,146.81,117.12
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,126.4,99.41
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,102.66,79.68
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,80.1,60.94
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,84.0,63.88
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,87.92,66.8
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,122.78,95.02
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,158.63,123.7
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,157.61,122.42
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,156.64,121.26
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,160.39,124.18
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,164.17,127.15
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,219.1,170.47
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,275.65,214.19
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,239.53,185.79
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,203.99,157.9
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,240.52,186.54
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,277.55,215.11
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,243.86,188.91
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,210.8,163.17
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,228.11,177.22
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,245.38,191.11
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,271.25,211.83
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,279.46,218.82
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,262.59,206.14
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,245.69,193.41
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,149.7,117.1
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,58.05,42.37
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,51.36,37.04
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,44.69,31.62
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,37.61,25.84
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,30.55,19.98
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,23.91,14.34
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,17.29,8.64
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,11.1,3.27
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.92,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.56,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.23,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.46,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,4.51,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,6.57,0.0
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,8.63,1.64
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,10.7,3.4
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,10.29,3.04
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,9.89,2.68
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,11.54,4.05
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,13.21,5.42
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,19.42,10.58
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,25.65,15.72
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,24.42,14.61
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,23.19,13.51
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,23.62,13.83
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,24.05,14.15
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,21.15,11.74
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,18.25,9.34
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,18.67,9.67
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,19.09,10.01
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,42.0,28.74
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,64.98,47.45
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,47.01,32.81
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,29.08,18.18
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,41.99,28.75
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,54.92,39.32
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,86.17,64.92
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,119.06,91.87
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,70.33,52.25
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,24.03,14.24
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,20.29,11.18
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,16.54,8.11
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,27.31,17.1
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,38.09,26.14
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,29.35,18.97
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,20.64,11.75
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,18.14,9.69
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,15.65,7.62
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,13.17,5.53
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,10.69,3.41
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,8.21,1.27
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.69,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.64,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.85,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,68.7,23.44
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,167.59,115.25
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,235.48,178.13
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,313.39,249.1
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,383.22,312.91
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,457.75,378.64
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,522.1,433.94
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,591.26,490.96
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,653.68,540.91
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,715.91,587.86
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,771.87,627.49
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,826.38,665.28
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,874.37,697.9
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,920.01,728.42
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,959.7,753.61
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,996.21,776.25
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,1025.59,794.1
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1051.31,809.38
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1071.32,821.88
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1087.32,831.73
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,1097.07,835.8
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,1102.64,837.2
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,1100.83,834.9
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1094.79,829.97
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1083.15,820.88
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1067.43,809.23
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,1045.02,794.33
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,1018.78,776.95
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,986.53,755.96
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,950.89,732.59
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,908.85,704.23
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,864.05,673.77
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,813.98,639.25
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,761.96,603.03
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,703.48,562.21
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,644.25,518.77
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,579.22,468.28
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,515.0,416.58
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,447.39,360.0
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,379.24,300.98
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,303.09,233.97
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,234.02,171.54
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,156.41,103.34
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,90.13,17.99
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,29.46,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
