Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,41.02,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,119.75,71.05
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,186.23,135.97
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,264.21,202.68
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,332.75,260.83
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,407.91,322.02
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,473.65,373.75
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,539.95,423.59
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,601.12,467.42
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,663.0,509.42
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,718.18,546.11
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,772.58,581.55
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,818.47,610.6
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,862.24,637.87
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,901.39,663.15
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,937.9,686.66
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,961.86,700.68
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,982.12,712.49
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,1000.67,724.11
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,1015.68,733.62
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,1017.98,735.23
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,1016.32,734.63
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,954.55,695.0
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,871.35,641.17
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,878.83,647.85
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,876.09,646.89
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,905.13,666.33
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,919.03,675.52
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,882.23,652.04
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,837.55,623.61
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,748.01,564.85
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,654.58,500.6
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,640.21,492.48
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,628.22,484.88
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,568.3,441.76
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,504.09,394.7
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,435.57,342.15
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,371.34,291.44
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,303.0,237.01
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,240.63,185.67
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,172.7,128.98
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,114.29,79.14
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,51.84,11.21
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,30.63,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,90.83,52.12
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,151.78,112.09
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,222.72,173.65
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,154.56,123.13
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,38.86,27.24
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,47.19,34.27
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,55.53,41.14
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,98.8,76.99
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,144.62,114.23
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,119.7,93.46
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,95.95,73.69
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,139.82,109.44
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,185.49,146.08
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,183.76,144.57
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,182.06,143.21
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,170.11,133.38
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,158.33,123.71
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,158.21,123.52
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,158.12,123.38
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,97.95,74.73
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,42.36,29.28
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,37.78,25.53
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,33.2,21.77
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,101.25,77.63
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,175.69,137.82
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,291.85,232.05
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,394.76,313.66
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,677.4,537.21
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,882.16,686.44
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,839.44,656.26
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,794.66,625.98
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,747.36,593.4
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,698.25,559.04
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,641.25,518.28
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,581.2,472.7
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,517.5,422.58
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,455.14,371.47
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,380.44,308.86
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,311.09,248.36
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,235.89,181.41
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,170.08,120.01
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,73.74,7.62
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,44.58,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,127.43,72.01
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,200.71,152.01
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,284.97,228.34
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,358.33,295.31
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,436.13,364.44
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,505.47,425.02
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,577.55,485.85
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,644.76,540.23
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,713.11,592.66
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,770.61,633.94
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,819.46,667.85
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,870.24,702.62
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,919.37,735.59
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,959.32,762.47
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,996.28,787.02
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,1027.56,805.85
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,1055.42,822.16
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,1074.92,834.23
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,1090.48,843.72
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,1099.14,847.57
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,1103.69,848.95
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,1102.27,847.98
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,1096.7,844.41
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,1083.75,835.98
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1066.78,824.91
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,1044.07,810.11
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,1017.62,792.82
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,982.98,770.28
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,945.22,745.41
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,901.6,715.28
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,855.48,683.14
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,801.48,645.17
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,746.21,605.68
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,684.78,561.28
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,628.32,518.07
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,556.38,459.44
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,486.76,400.8
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,410.32,335.58
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,338.7,271.99
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,256.43,198.12
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,184.3,129.5
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,79.59,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,44.48,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,127.03,67.69
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,200.02,152.06
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,283.18,227.92
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,351.52,290.2
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,429.07,357.86
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,497.29,415.29
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,568.24,472.38
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,632.04,521.57
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,696.51,568.18
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,752.42,606.71
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,799.79,638.2
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,850.52,671.58
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,899.66,703.21
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,938.3,727.24
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,974.02,749.08
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,1004.21,767.4
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,1030.97,783.39
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,1050.02,795.75
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,1065.24,805.74
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,1073.5,809.72
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,1077.75,811.24
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,1074.69,809.21
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,1067.61,804.74
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,1054.3,794.77
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,1037.15,782.48
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,1012.5,766.37
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,984.36,748.03
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,949.83,725.73
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,912.38,701.36
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,868.7,671.8
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,822.73,640.46
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,769.67,603.98
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,722.01,570.94
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,661.83,528.1
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,601.66,482.53
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,533.23,428.99
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,466.78,375.07
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,391.84,313.23
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,321.86,252.94
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,241.83,183.27
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,172.12,117.69
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,73.84,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,37.26,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,107.58,51.13
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,179.01,134.01
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,260.04,206.84
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,330.12,269.58
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,407.35,336.31
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,475.36,392.79
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,543.94,447.25
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,607.52,495.55
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,672.08,541.94
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,728.1,580.8
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,783.39,618.34
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,729.5,576.07
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,645.26,508.88
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,806.82,627.97
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,950.38,724.28
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,980.29,739.4
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,1006.99,753.29
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,1026.94,766.08
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,1043.25,776.65
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,1051.77,780.76
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,1056.44,782.56
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,1053.92,780.91
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,1047.54,776.96
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,1039.13,770.84
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,1026.75,762.28
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,1002.93,747.35
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,975.66,730.27
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,939.89,707.45
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,901.41,682.74
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,858.08,653.84
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,820.6,628.86
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,768.17,593.35
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,714.44,556.46
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,653.81,514.15
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,593.31,468.92
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,527.49,418.31
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,463.13,366.88
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,387.25,305.79
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,316.55,246.15
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,237.6,177.89
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,168.72,112.32
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,72.18,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,42.92,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,121.63,51.52
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,198.22,149.02
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,281.19,224.87
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,354.49,291.11
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,434.4,360.55
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,503.62,419.31
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,575.61,477.91
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,638.82,526.8
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,702.53,572.95
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,758.88,611.26
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,806.56,642.17
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,854.38,672.87
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,900.15,701.45
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,938.16,722.98
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,973.22,741.97
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,999.09,754.32
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,1021.22,763.96
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,1038.8,771.83
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,1052.62,777.13
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,1060.1,776.82
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,1063.67,774.04
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,1060.09,768.24
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,1052.62,760.17
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,1041.38,748.54
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,1026.29,734.92
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,1002.44,720.02
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,975.17,703.29
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,940.16,682.77
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,902.37,660.46
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,858.5,635.84
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,820.49,614.72
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,764.94,581.06
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,708.62,545.94
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,646.87,505.87
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,585.43,462.46
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,516.08,410.19
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,451.97,359.55
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,376.03,298.41
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,305.87,239.18
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,224.34,169.09
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,154.77,102.21
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,54.67,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,35.92,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,102.78,35.42
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,175.82,132.24
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,257.09,206.49
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,327.13,269.66
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,404.2,336.51
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,470.74,391.93
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,540.52,446.82
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,599.4,489.68
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,662.0,532.07
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,717.3,567.42
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,771.89,601.04
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,820.79,629.56
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,868.1,656.15
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,907.2,680.87
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,943.62,703.8
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,960.6,715.0
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,984.6,731.05
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,1003.51,744.17
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,1018.9,755.19
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,1024.68,759.6
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,1026.73,761.73
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,1024.29,761.7
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,1018.16,759.41
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,1006.0,751.85
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,990.25,742.03
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,977.92,734.76
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,950.82,717.69
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,915.54,695.77
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,877.62,671.89
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,833.79,644.39
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,787.99,615.08
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,733.42,578.12
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,678.23,539.95
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,620.98,498.73
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,560.94,453.1
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,489.14,396.0
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,420.84,339.9
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,346.71,278.29
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,278.59,219.54
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,197.2,149.38
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,128.09,82.84
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,44.4,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,7.26,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,14.05,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,40.66,27.55
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,65.96,50.33
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,93.65,74.81
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,122.66,100.18
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,150.65,124.28
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,179.96,149.01
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,324.14,270.55
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,477.17,394.1
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,502.57,411.93
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,508.42,415.32
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,493.54,400.46
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,454.28,366.84
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,529.77,425.22
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,588.88,469.97
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,696.33,551.96
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,788.87,621.39
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,628.75,496.89
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,462.94,365.23
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,592.55,465.97
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,700.51,546.76
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,642.85,501.66
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,562.35,440.36
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,412.36,324.19
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,226.0,176.23
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,303.85,239.05
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,362.57,285.72
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,263.44,207.47
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,155.78,120.99
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,111.71,85.99
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,69.77,52.05
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,93.87,72.01
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,120.14,93.68
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,106.42,82.8
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,92.8,71.89
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,78.27,59.93
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,63.82,47.88
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,49.92,36.21
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,36.03,24.37
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,23.96,13.93
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,12.35,3.1
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.4,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,29.56,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,85.16,8.55
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,159.22,115.61
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,240.63,188.6
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,313.16,252.43
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,394.05,321.4
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,461.06,377.38
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,531.57,433.98
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,592.52,480.48
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,658.35,528.12
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,713.53,565.51
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,768.01,601.41
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,816.53,632.17
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,863.42,661.14
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,902.37,684.12
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,928.5,698.2
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,957.35,714.76
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,983.06,729.12
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,1001.38,739.39
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,1016.17,747.5
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,1023.8,749.7
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,1027.7,749.72
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,1025.73,746.81
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,1020.03,741.71
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,1006.03,731.0
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,988.49,718.34
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,965.46,702.86
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,939.19,685.46
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,915.64,669.9
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,878.93,645.82
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,835.49,618.28
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,790.06,589.22
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,736.23,554.12
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,681.57,517.91
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,620.96,477.39
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,560.84,434.38
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,495.73,385.63
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,430.43,334.8
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,355.38,275.84
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,286.46,218.93
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,206.12,151.1
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,135.53,78.62
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,47.81,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,23.53,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,68.55,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,138.54,100.16
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,214.67,169.03
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,284.52,230.6
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,362.55,297.4
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,429.25,353.57
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,499.84,410.9
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,564.91,461.51
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,632.2,512.12
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,687.9,552.19
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,743.34,591.07
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,797.58,627.53
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,855.93,666.23
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,894.37,690.57
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,930.21,713.05
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,948.27,722.17
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,973.38,736.25
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,992.61,748.4
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,1008.36,758.36
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,1015.89,761.49
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,1019.74,762.39
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,1017.77,759.21
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,1012.12,753.81
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,1000.38,744.59
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,985.04,733.21
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,962.06,718.33
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,935.86,701.43
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,912.95,687.19
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,876.84,663.89
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,833.4,634.81
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,787.97,604.15
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,736.09,568.87
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,683.18,532.29
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,622.36,489.36
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,562.03,443.93
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,494.31,391.37
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,432.08,341.09
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,356.5,279.5
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,287.13,220.62
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,205.1,150.45
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,132.41,72.38
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,46.8,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
