Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,29.48,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,84.19,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,160.68,113.9
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,243.28,189.28
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,313.75,251.52
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,391.97,318.22
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,459.49,374.19
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,530.65,430.58
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,555.03,447.78
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,572.44,458.82
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,667.12,527.9
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,763.83,593.89
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,813.1,625.14
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,860.81,655.2
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,732.16,563.92
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,568.34,439.6
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,793.0,605.96
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,980.77,729.48
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,999.5,739.85
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,1014.72,749.67
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,1022.8,753.5
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,1027.18,755.14
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,935.66,695.11
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,809.66,609.53
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,736.65,557.83
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,644.89,491.7
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,613.49,469.6
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,581.63,446.67
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,575.85,443.89
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,567.61,439.16
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,604.08,468.39
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,615.94,479.47
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,571.24,446.8
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,526.05,413.56
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,553.05,435.56
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,556.62,438.67
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,491.41,387.8
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,426.01,335.47
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,349.9,273.66
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,280.22,214.72
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,198.67,145.01
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,125.62,63.09
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,44.45,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,16.73,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,50.27,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,119.43,83.43
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,190.11,148.04
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,255.31,205.33
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,328.85,268.33
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,393.0,322.49
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,466.34,382.11
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,530.37,432.62
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,596.57,483.28
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,652.49,524.02
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,708.52,562.84
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,758.74,596.1
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,808.03,627.92
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,846.9,652.95
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,883.66,676.24
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,911.97,692.14
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,937.44,705.98
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,733.95,561.7
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,488.57,377.47
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,617.06,474.94
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,723.94,551.19
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,624.85,476.63
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,503.43,386.31
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,585.1,448.16
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,641.98,489.83
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,723.2,549.7
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,777.65,589.85
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,794.3,601.56
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,797.83,604.84
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,753.02,575.59
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,707.01,545.48
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,592.78,464.12
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,493.62,390.76
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,435.8,347.82
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,369.49,296.89
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,312.55,251.41
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,259.38,207.7
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,203.52,161.39
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,152.57,118.13
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,98.45,71.59
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,41.57,15.99
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,15.57,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.83,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,84.52,57.82
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,150.15,117.12
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,212.56,171.69
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,293.47,240.55
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,355.67,292.59
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,422.68,346.81
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,486.19,396.8
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,553.15,447.89
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,606.5,487.09
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,666.92,530.36
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,428.77,346.06
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,113.1,87.91
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,119.86,93.87
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,126.69,99.28
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,131.67,102.98
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,136.7,106.73
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,211.37,167.4
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,312.6,247.21
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,315.87,248.86
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,319.17,251.0
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,317.57,249.73
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,315.99,248.54
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,328.21,258.13
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,340.22,267.47
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,314.18,247.3
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,288.6,227.52
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,248.27,195.91
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,193.17,152.22
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,172.9,136.25
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,153.12,120.46
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,191.07,152.3
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,214.84,172.33
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,188.95,151.65
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,164.0,131.56
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,137.25,109.42
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,111.43,87.73
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,78.4,59.92
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,54.22,39.28
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,34.23,21.83
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.04,0.87
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,38.25,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,121.18,81.81
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,195.23,151.6
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,264.79,212.78
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,342.98,279.61
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,409.78,335.7
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,480.78,393.09
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,544.4,441.91
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,610.1,490.4
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,665.13,529.46
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,720.09,566.83
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,769.25,598.04
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,817.27,627.71
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,855.37,649.68
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,885.34,665.65
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,915.19,680.48
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,942.2,693.08
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,961.17,702.2
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,976.85,709.09
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,985.46,709.99
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,990.59,708.68
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,987.56,704.73
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,981.02,698.81
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,964.42,685.5
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,944.58,670.52
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,920.65,656.62
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,900.24,645.02
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,866.27,625.74
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,829.97,604.88
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,785.04,577.2
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,738.67,548.23
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,685.86,515.01
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,632.69,480.49
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,570.87,437.41
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,510.32,393.81
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,442.84,343.79
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,378.52,294.02
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,303.47,234.66
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,235.32,178.42
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,160.07,114.18
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,89.25,24.8
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,31.09,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,48.81,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,136.21,88.98
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,218.03,167.99
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,286.19,228.56
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,362.16,293.74
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,429.01,349.83
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,499.9,406.93
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,497.13,403.76
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,477.9,387.21
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,601.97,482.89
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,725.23,571.07
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,769.4,599.52
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,811.72,626.85
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,851.02,651.59
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,888.06,674.48
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,916.56,691.73
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,942.15,707.03
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,961.21,718.53
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,976.98,727.96
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,986.13,732.15
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,991.77,734.24
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,989.23,732.09
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,983.15,727.85
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,962.34,712.68
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,938.27,695.64
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,913.42,679.58
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,891.99,665.87
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,858.82,644.66
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,823.26,621.78
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,720.91,551.36
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,615.5,476.06
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,585.72,455.97
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,553.01,432.67
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,494.92,389.27
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,438.88,346.47
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,403.85,318.94
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,370.72,291.11
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,295.7,230.22
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,227.77,173.29
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,151.36,107.61
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,80.4,13.37
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,27.78,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,46.94,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,135.86,86.1
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,222.14,172.23
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,300.61,242.69
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,389.53,320.21
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,458.38,379.64
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,527.97,437.69
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,596.4,493.05
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,666.9,547.24
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,724.6,589.55
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,781.77,630.6
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,826.78,660.95
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,878.44,695.66
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,918.29,722.23
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,955.47,746.67
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,986.06,765.15
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,1013.42,781.29
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,1032.9,793.48
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,1048.68,803.28
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,1058.37,807.53
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,1064.18,809.34
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,1062.14,807.18
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,1056.17,802.6
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,1044.22,793.07
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,1028.39,781.16
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,1005.4,765.67
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,978.93,747.96
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,946.44,726.55
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,910.89,703.0
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,867.32,674.67
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,821.53,644.43
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,768.98,607.94
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,715.16,569.92
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,653.83,525.81
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,592.83,479.53
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,528.12,426.86
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,460.46,370.11
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,381.74,303.65
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,309.04,239.55
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,220.29,158.83
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,138.2,9.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,51.93,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,72.59,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,164.36,102.34
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,260.07,204.69
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,335.35,274.37
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,418.35,347.64
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,488.86,408.35
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,562.71,468.96
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,626.64,518.25
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,691.36,564.27
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,741.68,597.53
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,797.51,633.57
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,845.93,662.31
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,892.46,688.75
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,931.84,710.37
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,968.43,729.2
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,997.55,742.04
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,1023.29,752.29
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,1042.39,759.32
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,1057.75,764.09
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,1066.12,764.7
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,1070.57,763.34
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,1068.54,763.21
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,1062.58,761.04
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,1049.43,754.72
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,1032.48,746.29
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,1008.44,733.54
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,980.95,718.69
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,946.5,697.98
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,909.16,675.31
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,865.1,649.4
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,818.92,621.64
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,764.81,586.69
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,716.38,554.99
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,653.88,512.6
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,591.74,467.58
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,519.94,412.59
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,450.86,357.25
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,370.63,292.28
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,296.78,229.14
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,207.57,148.35
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,125.08,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,46.99,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,73.48,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,166.4,98.09
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,264.74,208.57
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,340.96,280.03
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,425.18,355.13
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,495.7,416.29
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,569.53,477.11
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,628.94,522.97
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,694.28,568.62
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,750.82,607.24
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,806.52,644.2
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,855.52,674.67
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,902.59,703.1
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,941.57,726.41
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,977.66,747.44
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,1007.78,764.84
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,1034.45,779.92
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,1053.41,789.23
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,1068.54,796.14
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,1076.57,798.57
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,1080.59,798.64
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,1078.56,796.54
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,1072.51,792.11
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,1059.49,784.22
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,1042.6,774.07
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,1018.25,758.44
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,990.37,740.66
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,956.38,717.55
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,919.38,692.51
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,875.1,665.05
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,828.58,635.71
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,775.18,600.45
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,720.61,563.64
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,658.34,519.92
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,596.47,474.11
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,530.4,422.51
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,461.55,366.68
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,381.33,300.79
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,307.42,236.79
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,215.91,152.46
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,130.81,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,49.31,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,58.21,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,150.52,81.57
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,243.21,190.59
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,317.88,260.62
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,400.81,334.54
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,470.06,395.4
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,542.85,456.71
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,606.21,507.28
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,670.6,555.1
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,720.04,590.28
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,775.15,628.93
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,822.98,661.29
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,869.04,691.81
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,908.09,716.04
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,944.47,738.0
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,973.99,755.32
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,1000.26,770.33
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,1020.02,782.32
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,1036.15,791.98
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,1045.55,795.75
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,1051.12,797.15
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,1049.01,795.13
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,1043.03,790.79
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,1031.74,782.25
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,1016.68,771.43
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,993.46,756.17
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,966.83,738.77
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,933.74,717.54
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,897.76,694.25
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,853.97,664.86
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,808.07,633.71
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,755.67,597.84
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,708.9,565.4
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,646.2,520.01
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,583.98,472.27
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,512.52,415.06
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,443.86,357.9
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,363.12,290.04
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,289.11,224.89
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,197.3,139.2
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,112.22,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,42.07,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,56.57,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,146.57,70.47
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,245.85,190.15
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,272.37,221.25
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,284.9,236.39
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,338.83,283.92
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,395.81,332.12
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,483.42,402.98
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,572.53,472.47
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,672.94,547.49
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,776.58,621.28
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,827.08,655.06
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,867.19,681.48
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,907.01,706.5
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,934.2,722.45
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,961.62,739.18
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,985.76,753.63
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,885.5,682.6
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,746.68,581.24
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,654.59,512.47
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,559.79,439.84
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,625.23,489.89
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,666.94,521.28
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,641.18,500.72
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,614.53,480.09
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,599.94,470.01
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,584.04,458.88
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,593.18,466.9
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,617.62,485.39
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,473.93,376.44
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,341.4,273.11
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,312.44,251.51
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,284.03,229.44
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,253.27,205.97
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,222.92,182.13
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,188.54,153.86
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,155.32,125.8
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,120.42,95.62
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,87.06,66.21
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,45.93,29.06
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
