Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,339.52,279.9
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,409.73,342.48
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,485.02,406.86
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,540.46,451.93
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,596.17,495.21
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,652.08,537.12
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,708.1,577.8
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,631.99,517.34
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,530.06,433.78
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,713.16,577.54
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,874.03,695.95
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,900.51,714.58
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,923.93,731.82
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,946.96,748.68
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,966.88,763.42
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,984.19,776.76
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,998.07,787.8
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,1001.65,791.87
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,1001.62,793.59
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,654.41,533.13
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,254.0,204.58
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,216.8,175.23
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,200.17,161.94
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,608.09,504.38
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,906.59,734.03
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,864.87,703.57
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,820.94,672.71
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,771.75,637.45
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,720.88,600.09
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,658.22,552.02
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,601.3,506.0
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,526.56,442.39
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,454.92,378.96
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,368.15,301.28
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,288.93,225.47
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,133.87,60.42
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,81.86,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,210.09,130.62
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,295.39,240.7
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,387.76,327.94
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,462.11,396.67
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,540.92,466.52
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,607.21,523.67
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,674.83,578.43
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,726.66,617.52
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,784.16,660.01
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,834.34,696.07
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,882.98,730.32
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,922.84,757.16
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,960.01,781.74
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,990.11,801.28
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,1016.96,818.46
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,1036.47,831.52
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,1052.31,842.11
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,1060.21,846.09
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,1064.23,847.56
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,1061.84,845.85
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,1055.57,841.62
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,1041.51,830.92
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,1023.76,817.81
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,1000.34,801.9
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,973.57,783.64
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,936.52,756.8
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,896.94,728.03
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,853.1,698.19
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,807.31,666.39
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,757.86,629.99
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,699.89,586.21
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,636.11,537.17
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,573.09,485.86
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,495.7,419.36
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,422.15,353.89
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,336.25,277.14
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,258.33,202.79
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,122.74,51.39
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,69.27,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,184.48,106.37
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,264.3,214.48
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,356.36,301.09
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,430.03,369.22
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,508.56,439.15
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,576.07,497.63
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,645.49,554.72
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,703.72,599.24
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,761.73,642.37
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,805.79,673.69
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,856.09,709.22
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,896.2,736.42
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,933.85,761.5
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,965.37,780.44
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,993.88,797.05
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,1014.01,810.48
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,1030.58,821.56
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,1040.66,826.71
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,1046.99,829.4
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,1046.67,827.63
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,1042.53,823.41
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,1031.44,814.54
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,1016.65,803.3
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,994.2,788.28
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,968.36,770.96
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,935.42,748.53
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,899.6,723.93
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,856.85,693.73
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,812.02,661.68
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,759.25,623.41
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,705.56,583.64
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,649.04,540.49
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,586.34,490.05
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,512.62,428.06
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,442.06,366.29
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,356.13,290.99
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,278.06,216.7
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,128.29,48.62
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,77.41,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,198.29,103.77
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,284.22,229.33
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,375.88,316.03
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,450.13,383.75
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,529.14,452.43
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,595.61,508.36
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,657.52,557.08
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,714.97,600.33
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,772.08,642.2
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,690.09,576.47
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,566.85,475.97
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,763.69,629.29
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,944.58,756.17
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,975.2,771.05
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,1002.6,785.3
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,1022.55,794.94
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,1038.87,802.12
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,1048.14,805.44
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,1053.58,806.42
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,1051.34,801.58
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,1045.24,794.42
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,1031.76,782.59
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,1014.63,768.64
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,991.03,751.99
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,964.11,733.32
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,929.97,710.91
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,893.05,686.62
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,849.31,656.58
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,803.6,624.99
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,750.6,588.73
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,696.68,551.14
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,634.25,506.57
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,577.96,464.19
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,505.16,406.1
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,435.55,348.16
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,351.03,278.13
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,274.32,207.88
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,126.25,41.5
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,18.98,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,55.58,21.89
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,101.44,79.42
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,145.26,120.58
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,183.65,155.78
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,223.75,191.51
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,260.23,223.09
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,297.78,254.6
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,349.55,297.06
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,404.08,340.17
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,459.12,381.93
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,516.47,423.84
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,715.57,575.32
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,892.68,698.81
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,923.05,718.46
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,950.48,737.75
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,891.04,696.16
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,816.29,644.09
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,916.89,715.43
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,1006.45,775.55
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,1005.8,774.68
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,1001.54,772.62
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,910.85,710.94
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,811.19,642.12
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,732.11,586.08
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,663.1,534.24
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,580.5,471.69
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,520.72,425.0
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,432.81,355.62
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,333.33,275.6
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,305.74,253.9
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,278.44,231.73
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,248.52,207.61
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,218.94,183.14
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,185.47,154.34
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,153.0,125.72
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,116.79,93.39
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,82.07,60.91
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,36.98,7.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,15.33,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,41.4,10.84
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,100.07,76.24
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,151.72,123.74
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,194.94,162.7
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,240.92,203.1
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,285.77,241.67
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,333.47,281.57
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,357.95,300.8
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,380.95,318.35
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,311.8,259.09
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,234.49,192.5
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,565.34,465.27
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,867.59,686.86
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,899.48,704.15
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,928.69,722.17
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,948.73,734.66
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,965.55,745.09
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,976.41,751.95
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,983.81,756.61
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,983.23,754.72
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,979.13,750.66
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,956.59,734.52
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,930.68,716.29
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,908.43,701.34
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,883.26,684.37
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,848.69,661.1
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,817.49,640.16
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,774.24,609.46
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,729.56,577.54
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,673.78,537.23
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,618.1,496.3
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,554.96,448.57
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,493.44,400.06
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,414.69,335.62
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,341.12,273.64
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,259.32,204.49
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,188.24,140.0
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,87.73,19.19
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,35.08,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,100.74,23.01
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,181.7,139.14
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,264.13,214.27
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,334.73,276.22
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,412.57,341.81
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,479.22,396.0
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,548.83,450.23
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,607.19,492.3
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,666.28,531.78
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,717.44,563.78
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,767.97,594.04
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,808.39,621.45
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,846.99,647.48
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,783.69,602.39
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,704.94,545.69
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,666.35,517.58
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,604.44,472.08
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,650.79,507.62
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,718.55,556.51
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,743.46,574.93
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,765.83,592.0
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,752.63,582.3
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,737.34,571.47
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,748.0,580.26
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,763.79,592.06
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,730.63,569.46
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,695.83,545.87
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,595.58,472.59
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,507.45,405.94
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,447.38,360.43
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,406.25,328.16
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,362.2,293.62
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,319.04,258.91
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,263.37,212.96
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,211.72,169.31
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,158.57,123.88
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,110.0,80.0
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,50.58,6.59
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,52.28,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,139.78,16.17
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,233.99,181.2
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,331.7,273.81
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,408.11,344.33
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,490.77,417.94
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,555.52,474.24
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,627.98,534.32
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,688.61,580.63
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,749.3,625.61
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,804.57,665.42
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,858.9,703.64
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,900.93,733.02
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,930.88,753.28
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,963.79,774.24
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,993.81,792.89
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,1014.6,804.85
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,1031.89,814.44
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,1044.76,821.01
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,1053.92,825.14
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,1052.84,824.29
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,1047.95,821.09
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,1037.8,812.92
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,1023.94,802.4
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,1001.01,787.17
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,974.72,769.69
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,942.31,747.85
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,907.01,723.85
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,862.84,694.15
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,816.68,662.54
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,771.21,629.93
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,716.67,589.68
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,651.44,539.92
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,586.98,488.29
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,511.06,424.72
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,438.55,361.55
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,349.93,283.71
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,269.44,205.77
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,124.31,20.34
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,44.98,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,121.63,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,214.62,167.18
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,310.32,259.7
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,386.39,328.88
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,469.0,400.32
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,538.14,456.96
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,610.11,512.81
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,665.26,551.28
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,725.76,591.82
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,776.36,623.21
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,825.64,652.4
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,867.97,679.8
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,908.12,705.44
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,939.78,725.1
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,968.5,742.8
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,989.82,756.95
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,1007.79,769.09
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,1017.61,774.64
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,1023.8,778.06
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,1022.96,778.48
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,1018.48,776.73
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,1005.33,768.02
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,988.7,757.21
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,965.7,742.67
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,939.54,726.09
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,902.0,703.28
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,862.12,678.45
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,816.88,647.35
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,769.95,614.67
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,715.87,576.75
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,656.23,533.77
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,590.01,483.2
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,525.38,431.34
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,446.3,366.7
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,371.99,303.75
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,282.29,227.72
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,202.4,153.91
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,96.31,10.81
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.27,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,8.23,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,18.58,9.44
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,29.67,20.13
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,43.26,32.56
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,56.74,44.8
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,69.65,56.3
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,82.63,67.65
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,121.44,101.88
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,175.68,148.67
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,186.78,157.36
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,197.97,166.13
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,232.05,194.73
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,267.25,223.82
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,416.86,349.43
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,574.1,475.14
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,476.7,394.83
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,396.4,327.79
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,441.11,364.45
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,485.92,399.93
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,625.25,512.3
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,765.33,620.44
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,546.78,448.47
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,314.36,258.6
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,303.96,251.35
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,293.77,243.31
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,391.46,325.93
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,482.69,400.68
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,314.39,262.31
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,144.05,117.69
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,129.59,105.89
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,115.54,94.01
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,99.04,80.08
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,82.94,66.29
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,67.86,53.23
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,52.76,39.96
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,37.53,26.39
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,21.9,12.1
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,10.72,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.28,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.46,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,6.98,0.0
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,11.51,3.86
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,16.46,8.21
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,21.42,12.56
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,26.81,17.18
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,32.21,21.76
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,37.19,25.98
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,42.19,30.18
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,62.33,47.02
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,84.88,65.69
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,48.45,35.12
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,14.85,6.85
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,35.58,24.18
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,56.4,41.42
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,35.18,23.72
