Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,14.04,6.08
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,17.35,8.84
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,20.67,11.6
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,26.47,16.44
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,32.28,21.28
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,167.68,134.69
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,319.92,258.32
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,200.78,161.28
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,82.72,63.2
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,348.2,286.52
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,585.48,475.35
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,316.5,260.35
2016,11,29,14,30,0.0,65.0,4.7,19.0,65.0,53.86,39.53
2016,11,29,14,45,0.0,58.5,4.55,19.0,58.5,48.44,35.16
2016,11,29,15,0,0.0,52.0,4.4,19.0,52.0,43.02,30.66
2016,11,29,15,15,317.5,54.5,4.1,18.5,138.0,314.85,262.98
2016,11,29,15,30,635.0,57.0,3.8,18.0,224.0,510.55,420.33
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,429.74,351.4
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,354.62,286.7
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,271.72,215.06
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,198.06,145.92
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,93.19,2.5
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,12.77,0.0
2016,11,30,7,45,47.5,32.0,3.0,14.5,38.0,64.45,42.68
2016,11,30,8,0,95.0,49.0,3.2,15.0,61.0,109.05,84.53
2016,11,30,8,15,121.0,66.5,3.2,15.0,88.5,147.33,118.87
2016,11,30,8,30,147.0,84.0,3.2,15.0,116.0,188.04,154.79
2016,11,30,8,45,165.0,101.5,3.25,15.5,144.0,225.99,187.42
2016,11,30,9,0,183.0,119.0,3.3,16.0,172.0,265.43,220.52
2016,11,30,9,15,197.0,133.5,3.45,16.0,198.0,299.23,248.79
2016,11,30,9,30,211.0,148.0,3.6,16.0,224.0,349.55,289.73
2016,11,30,9,45,145.5,163.0,3.75,16.5,217.5,305.72,252.01
2016,11,30,10,0,80.0,178.0,3.9,17.0,211.0,255.77,209.03
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,219.64,178.08
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,166.83,133.3
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,337.09,274.26
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,478.67,387.39
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,592.32,477.02
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,710.03,567.49
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,583.0,467.69
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,453.87,364.56
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,498.45,401.45
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,563.79,452.96
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,464.52,373.76
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,387.79,311.2
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,299.82,240.88
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,234.04,187.06
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,224.3,179.58
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,214.76,172.15
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,210.77,169.42
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,206.58,166.47
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,187.0,150.6
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,167.93,135.01
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,144.64,115.95
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,122.03,97.14
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,88.14,68.43
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,64.89,48.44
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,45.48,31.73
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,25.91,14.48
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,11.97,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,51.61,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,117.92,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,227.45,161.7
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,328.34,265.0
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,404.93,335.22
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,487.38,407.33
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,556.63,466.41
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,628.26,524.62
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,687.54,569.49
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,746.83,613.14
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,790.85,644.27
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,840.95,679.4
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,882.12,708.34
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,920.95,735.39
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,952.14,755.4
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,980.34,773.23
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,1001.69,787.69
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,1019.56,799.87
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,1029.54,805.61
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,1035.81,808.98
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,1035.36,808.98
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,1031.15,806.59
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,1019.3,797.56
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,1003.84,786.22
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,982.32,771.86
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,957.5,755.27
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,925.01,733.19
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,889.73,709.04
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,846.53,678.34
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,801.37,645.93
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,749.57,608.07
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,703.67,574.03
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,640.19,526.6
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,577.48,477.55
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,503.79,415.72
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,433.39,354.33
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,345.7,277.86
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,266.24,199.9
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,122.28,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,109.22,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,215.3,152.26
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,313.94,257.1
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,389.98,327.81
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,472.18,400.5
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,540.18,458.22
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,610.57,514.99
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,670.12,560.55
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,729.84,604.97
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,780.4,640.21
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,821.22,667.47
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,862.45,696.67
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,901.5,723.99
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,933.49,744.72
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,962.58,763.32
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,983.87,778.31
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,1001.82,791.13
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,1012.36,797.47
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,1019.29,801.48
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,1019.42,801.93
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,1015.88,800.06
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,1007.97,794.3
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,996.39,786.12
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,974.92,771.7
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,950.16,755.08
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,917.96,733.47
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,883.01,709.73
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,841.26,680.14
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,797.55,648.78
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,746.1,611.09
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,700.52,577.18
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,637.73,528.75
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,575.65,478.84
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,501.02,415.86
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,429.82,353.49
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,342.74,277.27
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,263.84,199.27
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,121.27,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,18.78,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,161.21,110.61
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,305.97,250.0
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,381.78,320.44
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,459.37,389.98
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,458.17,391.39
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,436.49,374.34
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,484.05,413.79
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,532.56,452.22
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,677.74,565.28
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,819.18,668.54
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,861.08,695.57
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,900.79,721.49
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,809.41,652.82
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,690.39,563.11
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,682.93,556.46
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,672.37,546.36
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,854.3,680.35
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,1006.35,781.25
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,700.15,562.61
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,320.79,262.7
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,298.8,246.92
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,277.15,229.19
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,380.11,315.69
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,459.44,380.7
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,436.98,362.1
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,414.23,344.02
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,437.26,364.42
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,438.57,367.44
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,403.85,339.75
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,369.34,311.94
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,331.61,280.98
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,294.31,249.56
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,250.31,211.19
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,208.26,173.57
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,161.27,131.18
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,128.04,96.3
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,53.01,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,17.54,6.85
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,31.15,21.15
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,47.89,36.54
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,64.31,51.51
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,80.09,65.68
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,96.14,79.85
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,112.54,94.35
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,129.49,109.15
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,137.37,115.55
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,145.41,122.01
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,159.75,134.18
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,174.46,146.56
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,176.61,147.77
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,178.87,149.12
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,171.65,142.68
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,164.59,136.43
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,268.95,224.99
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,359.49,298.71
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,267.77,222.18
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,162.12,133.2
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,132.75,108.83
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,104.54,84.91
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,71.98,57.24
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,43.06,32.28
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,39.31,29.06
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,35.56,25.81
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,79.24,64.3
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,132.19,110.27
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,119.37,99.17
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,106.94,88.47
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,91.71,75.41
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,76.64,62.27
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,61.98,49.2
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,47.3,35.95
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,33.07,23.0
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,9.84
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,138.62,86.31
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,264.9,212.61
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,339.27,280.34
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,421.09,350.89
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,489.57,407.77
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,561.54,464.93
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,615.93,508.25
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,675.83,554.28
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,729.77,593.75
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,783.13,631.95
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,824.06,661.08
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,862.99,688.57
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,894.61,710.62
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,923.52,730.7
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,944.55,743.99
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,962.39,755.13
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,972.84,760.42
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,979.84,763.53
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,979.08,762.29
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,974.82,758.89
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,963.85,751.66
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,949.54,742.32
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,875.09,691.99
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,794.75,636.8
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,672.98,547.96
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,565.47,464.65
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,668.44,547.32
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,744.81,603.35
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,689.13,560.7
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,633.3,518.56
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,575.07,474.15
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,513.84,424.57
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,438.63,362.13
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,368.04,301.48
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,284.28,229.26
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,209.8,157.65
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,97.7,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.82,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.64,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.28,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,4.51,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,5.75,0.0
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,6.58,0.2
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,7.4,0.93
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,41.36,31.02
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,77.51,62.71
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,48.45,37.11
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,21.47,13.32
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,26.86,18.0
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,32.26,22.66
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,24.38,15.74
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,23.98,15.36
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,31.44,21.88
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,24.39,15.71
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,17.35,9.56
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,14.87,7.36
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,12.38,5.18
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,36.41,26.18
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,60.57,47.21
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,69.96,55.31
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,80.63,64.48
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,425.7,364.15
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,701.19,579.37
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,650.65,536.5
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,599.81,496.42
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,538.86,449.76
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,479.36,402.0
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,402.06,337.8
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,329.21,274.85
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,248.13,203.01
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,176.95,134.25
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,82.07,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,66.94,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,176.92,98.89
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,285.96,229.6
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,362.82,301.93
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,441.74,372.01
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,514.18,434.37
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,589.86,496.93
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,650.48,543.65
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,711.52,589.29
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,764.63,626.62
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,816.86,662.38
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,849.69,683.81
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,888.73,709.46
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,920.8,728.91
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,950.05,746.18
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,971.58,755.78
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,989.84,762.77
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,1000.76,765.4
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,1008.13,765.62
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,1008.28,761.35
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,1004.8,754.65
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,994.63,743.45
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,980.96,730.29
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,958.92,716.86
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,933.73,701.54
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,901.24,682.48
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,866.14,661.51
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,833.09,642.56
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,788.92,615.25
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,734.36,579.74
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,679.22,542.54
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,616.88,497.2
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,555.41,450.31
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,479.67,389.81
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,407.7,329.82
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,326.2,259.81
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,248.86,185.13
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,114.59,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,49.46,21.98
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,103.05,80.85
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,130.0,107.5
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,167.95,142.3
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,203.48,174.31
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,240.28,206.72
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,273.03,235.38
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,306.82,264.41
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,306.71,262.83
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,304.02,258.93
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,322.58,273.99
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,340.94,288.68
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,318.35,268.76
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,313.17,263.22
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,417.44,351.13
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,525.33,439.38
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,592.03,493.32
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,680.25,562.68
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,700.87,578.97
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,719.39,594.21
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,701.42,580.38
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,681.71,565.44
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,588.21,491.26
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,517.93,434.01
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,494.54,416.1
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,470.54,397.33
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,494.79,420.2
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,532.32,452.84
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,495.87,423.21
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,458.91,392.9
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,417.08,358.09
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,375.35,322.48
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,324.44,277.79
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,275.66,233.58
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,218.57,180.89
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,166.38,127.48
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,76.91,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,84.27,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,191.99,91.74
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,306.1,249.61
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,387.26,329.87
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,475.45,410.8
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,546.83,475.12
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,620.83,539.23
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,683.41,589.9
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,746.29,639.35
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,800.51,679.52
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,845.34,711.51
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,888.43,742.53
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,929.3,771.42
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,962.89,793.16
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,993.54,812.54
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,1016.75,827.82
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,1036.49,840.7
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,1048.87,846.88
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,1057.52,850.6
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,1058.45,850.52
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,1055.56,848.01
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,1046.07,840.12
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,1032.84,829.84
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,1011.19,814.66
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,986.14,797.21
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,954.22,775.35
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,919.34,751.26
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,876.42,721.83
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,831.44,690.44
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,777.93,650.74
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,730.27,614.8
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,665.86,564.12
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,602.09,512.3
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,526.16,447.26
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,453.49,382.51
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,364.7,302.8
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,283.86,220.47
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,130.84,2.12
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
