Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,138.71,57.26
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,288.36,234.34
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,368.21,312.75
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,455.18,391.5
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,525.49,453.53
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,598.53,515.23
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,660.09,563.21
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,722.08,609.64
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,777.04,650.85
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,831.16,690.63
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,866.01,714.8
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,906.94,743.39
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,940.71,766.39
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,971.71,787.33
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,993.5,802.42
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,1011.9,815.3
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,1025.45,823.46
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,1035.39,829.25
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,1036.41,829.12
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,1033.68,826.63
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,1023.44,818.29
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,1009.56,807.65
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,989.46,793.59
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,966.02,777.3
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,935.07,755.69
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,901.21,731.98
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,859.34,701.14
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,815.43,668.6
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,763.78,630.41
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,711.08,590.77
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,655.05,547.65
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,592.67,498.06
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,518.64,435.52
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,447.79,373.24
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,360.32,296.21
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,280.85,216.63
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,129.39,5.31
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,129.19,43.88
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,274.79,221.15
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,353.3,298.28
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,439.36,375.77
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,509.06,436.95
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,581.77,498.05
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,642.37,546.15
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,703.52,593.04
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,755.84,632.29
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,807.17,669.97
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,745.44,621.79
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,655.76,552.13
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,699.79,585.71
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,752.33,624.24
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,772.78,639.01
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,790.87,652.35
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,510.57,429.78
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,197.47,164.02
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,400.66,339.14
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,585.75,490.28
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,484.85,406.43
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,406.44,340.51
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,302.75,254.49
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,221.59,185.14
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,160.42,133.39
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,119.18,97.84
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,73.41,58.66
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,33.88,24.28
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,30.55,21.41
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,27.23,18.5
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,23.91,15.65
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,20.6,12.75
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,16.46,9.03
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,12.33,5.29
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,9.03,2.24
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,5.74,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,2.87,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.64,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.46,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.87,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.29,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,13.59,6.38
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,23.93,15.45
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,81.66,65.85
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,150.11,124.26
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,163.65,135.34
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,177.54,146.75
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,231.58,191.99
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,269.73,223.4
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,342.88,284.63
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,437.8,361.43
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,538.05,441.9
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,616.18,503.72
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,630.6,514.94
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,664.43,540.82
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,680.61,554.33
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,693.21,565.24
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,700.67,570.35
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,712.98,579.12
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,683.59,556.76
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,652.05,532.92
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,604.97,497.1
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,557.66,460.2
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,506.71,420.1
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,456.15,378.99
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,396.29,328.42
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,338.91,278.28
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,267.48,216.35
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,203.0,154.09
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,96.26,8.16
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,11.52,3.83
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,18.54,10.43
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,25.58,16.85
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,32.22,22.84
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,38.87,28.76
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,45.53,34.59
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,52.2,40.35
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,59.98,47.01
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,68.11,53.88
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,92.16,74.38
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,117.1,95.35
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,125.12,101.78
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,133.28,108.33
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,175.27,144.06
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,238.4,196.58
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,311.93,258.09
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,407.46,335.25
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,338.2,278.76
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,289.78,238.94
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,399.89,330.67
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,508.28,417.08
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,499.93,410.23
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,490.61,403.65
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,370.0,306.88
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,255.36,212.19
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,238.36,199.19
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,221.77,185.91
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,200.15,167.96
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,179.07,150.25
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,155.11,129.97
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,131.79,109.9
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,105.59,86.74
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,80.4,64.25
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,50.09,37.33
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,27.19,16.49
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,12.38,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,120.26,7.87
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,258.19,201.96
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,337.32,281.49
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,425.25,360.76
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,492.27,420.62
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,568.79,485.83
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,533.42,456.52
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,473.36,406.16
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,415.81,356.78
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,349.39,298.64
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,438.67,373.58
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,514.86,435.67
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,556.84,467.85
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,619.51,515.24
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,638.57,528.29
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,656.07,540.32
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,682.64,559.08
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,707.68,576.33
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,632.48,516.94
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,578.42,473.38
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,517.07,424.37
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,435.19,358.99
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,431.39,356.82
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,426.9,353.51
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,380.36,315.63
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,335.15,278.73
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,244.14,204.05
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,160.0,133.03
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,144.53,120.26
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,129.5,107.45
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,112.19,92.5
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,95.36,77.82
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,76.55,61.26
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,58.23,44.98
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,41.57,30.13
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,24.41,14.36
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,11.54,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,136.64,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,296.84,234.4
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,378.68,321.58
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,468.21,405.6
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,540.07,472.99
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,614.87,540.74
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,677.8,593.69
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,734.26,639.74
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,788.66,682.05
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,842.26,722.75
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,885.91,755.56
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,927.32,786.21
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,887.77,753.63
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,835.36,711.43
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,728.26,625.31
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,600.99,518.17
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,725.18,621.84
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,838.6,709.78
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,774.24,657.98
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,717.82,612.02
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,894.43,752.89
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,1032.5,857.37
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,1010.95,839.82
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,985.96,821.03
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,954.05,797.98
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,919.24,772.65
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,877.19,742.1
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,833.01,709.54
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,780.15,668.66
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,726.49,626.42
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,664.26,576.48
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,608.13,530.21
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,530.29,461.32
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,456.04,393.28
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,367.69,311.54
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,287.03,229.32
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,133.84,31.43
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,69.33,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,149.95,117.7
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,200.0,170.66
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,254.4,222.03
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,301.32,265.78
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,350.35,310.08
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,396.0,349.58
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,443.11,389.02
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,491.7,428.5
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,541.21,467.55
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,359.92,312.56
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,134.37,113.21
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,116.32,97.94
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,99.57,83.13
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,109.16,91.33
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,118.92,99.57
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,146.78,123.88
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,175.62,148.8
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,158.17,133.46
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,141.12,118.58
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,142.87,120.22
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,144.77,121.98
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,92.84,76.82
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,47.22,36.63
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,41.38,31.51
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,35.56,26.35
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,26.84,18.56
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,18.14,10.76
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,16.48,9.28
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,14.82,7.79
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,13.17,6.3
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,11.51,4.79
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,9.45,2.9
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,7.39,1.0
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,5.33,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.28,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.64,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,74.05,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,160.44,123.62
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,229.0,193.6
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,307.03,265.92
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,373.55,327.45
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,448.78,394.91
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,509.03,447.88
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,570.98,500.94
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,633.95,552.76
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,697.96,604.08
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,741.25,637.58
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,783.26,669.75
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,815.99,693.04
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,846.51,714.43
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,554.68,478.75
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,179.28,151.86
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,264.03,226.53
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,333.02,285.62
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,332.85,285.16
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,332.71,284.99
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,308.07,263.32
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,283.77,242.01
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,238.64,203.11
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,177.77,150.36
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,517.87,447.41
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,773.31,652.54
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,732.05,618.9
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,689.54,586.1
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,640.98,548.02
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,591.98,508.95
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,530.83,458.45
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,471.25,407.55
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,397.29,342.55
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,326.14,278.6
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,248.04,208.05
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,178.96,141.69
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,85.02,24.93
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,12.51,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,28.57,16.37
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,58.99,43.83
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,86.42,68.33
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,111.54,90.51
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,137.34,112.96
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,159.69,132.09
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,182.69,151.43
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,196.53,162.24
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,210.32,172.78
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,225.5,184.68
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,240.91,196.63
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,160.07,128.96
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,77.36,59.11
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,41.4,29.11
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,11.56,4.12
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.6,0.0
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,61.82,46.76
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,125.96,100.87
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,104.96,83.5
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,84.59,66.59
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,78.72,61.86
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,72.92,57.13
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,65.73,51.17
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,58.6,45.2
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,50.56,38.37
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,43.04,31.89
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,35.13,24.93
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,27.24,17.93
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,19.37,10.91
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,11.52,3.79
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,5.75,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,14.03,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,32.04,19.91
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,68.67,54.39
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,102.37,85.7
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,136.9,117.47
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,185.04,160.78
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,216.73,189.45
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,250.27,219.33
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,261.92,228.89
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,272.53,237.31
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,321.5,280.06
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,372.6,323.93
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,403.5,349.17
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,434.86,374.54
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,410.47,352.3
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,384.36,328.8
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,304.4,259.88
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,244.19,206.82
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,312.97,266.95
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,402.97,342.89
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,412.81,350.51
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,422.11,358.05
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,388.21,329.53
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,354.78,301.43
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,613.96,520.44
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,827.18,684.29
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,786.95,652.12
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,745.11,620.85
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,695.85,583.74
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,645.91,545.42
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,584.89,497.29
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,524.97,447.45
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,455.89,388.41
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,390.0,330.14
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,305.88,255.29
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,230.06,183.02
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,111.25,43.44
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
