Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,118.98,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,260.89,197.16
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,343.9,289.12
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,435.44,373.65
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,508.91,439.82
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,585.86,506.06
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,650.05,557.76
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,715.01,607.05
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,769.93,645.8
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,823.88,682.26
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,860.45,704.48
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,902.95,730.27
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,937.76,749.53
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,969.76,766.16
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,994.75,776.23
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,1016.44,783.5
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,1030.59,785.46
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,1041.12,785.46
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,1044.33,790.81
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,1043.8,794.38
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,1034.5,791.02
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,1021.59,785.35
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,1002.98,776.01
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,980.98,764.31
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,952.07,748.64
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,920.15,730.41
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,718.36,586.25
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,505.54,422.84
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,640.06,534.44
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,743.52,613.37
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,680.57,564.9
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,617.96,517.0
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,543.91,455.92
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,472.57,394.41
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,384.49,318.44
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,303.55,241.74
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,143.35,62.99
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,99.41,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,252.94,187.15
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,333.6,276.22
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,422.85,356.85
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,493.41,417.84
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,567.42,478.39
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,629.24,525.9
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,691.86,571.34
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,738.61,602.11
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,791.52,636.27
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,834.66,663.31
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,875.85,688.35
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,909.59,707.7
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,940.61,724.92
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,964.9,739.73
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,985.95,752.51
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,999.53,761.6
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,1009.56,768.56
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,1012.83,773.65
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,1012.44,776.4
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,1003.99,772.36
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,991.98,765.92
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,973.21,753.88
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,951.12,739.72
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,921.94,720.11
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,889.97,698.52
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,851.02,671.79
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,809.95,643.29
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,759.52,607.14
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,715.29,574.99
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,655.08,532.66
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,595.26,489.1
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,522.55,431.02
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,452.82,372.49
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,367.56,299.47
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,289.49,226.72
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,137.12,63.53
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,82.26,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,219.38,160.05
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,298.28,246.93
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,386.14,327.28
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,459.27,392.04
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,532.48,454.47
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,595.31,504.87
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,659.31,553.02
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,718.3,595.83
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,777.27,637.32
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,821.9,668.98
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,864.7,698.96
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,890.38,715.22
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,922.66,736.24
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,946.98,751.99
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,968.19,765.58
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,981.09,773.73
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,990.53,779.62
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,994.02,781.86
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,993.95,781.82
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,986.56,775.37
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,975.69,766.7
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,957.87,754.7
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,936.81,740.54
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,908.5,721.22
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,886.83,706.72
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,848.55,680.69
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,808.09,652.83
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,760.29,617.85
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,711.12,581.28
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,652.08,537.89
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,593.3,493.31
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,525.79,437.48
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,460.4,380.96
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,375.31,307.3
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,297.26,234.19
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,140.94,70.05
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,25.2,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,77.3,53.6
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,105.2,85.69
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,142.44,120.63
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,176.4,151.9
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,211.73,183.65
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,242.08,210.34
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,273.28,237.12
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,270.4,232.89
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,248.87,212.85
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,240.29,204.23
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,230.5,194.46
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,271.85,229.22
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,314.59,264.28
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,487.06,406.96
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,646.22,531.78
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,836.84,672.73
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,999.01,782.49
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,1002.14,781.43
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,1001.7,780.29
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,994.22,774.0
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,983.24,765.58
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,964.01,753.08
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,941.57,738.52
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,912.63,718.88
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,880.92,697.25
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,850.75,677.79
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,809.07,649.74
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,757.65,613.57
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,705.3,575.96
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,643.97,529.72
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,583.2,482.69
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,511.67,424.28
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,442.97,365.86
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,357.57,293.36
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,285.69,226.61
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,145.37,78.18
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,11.95,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.85,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.64,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.28,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,4.92,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,6.57,0.12
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,8.22,1.6
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,9.87,3.08
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,11.52,4.55
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,12.35,5.25
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,13.18,5.95
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,81.31,65.68
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,163.35,136.0
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,347.07,293.73
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,524.67,438.85
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,377.01,315.25
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,205.31,169.23
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,144.16,117.7
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,87.26,68.96
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,155.65,127.21
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,249.72,205.22
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,299.14,246.52
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,348.43,287.24
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,164.93,135.88
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,8.25,1.41
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,9.48,2.48
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,10.72,3.54
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,17.32,9.22
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,23.93,14.92
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,21.86,13.17
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,19.78,11.41
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,17.3,9.31
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,14.81,7.18
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,11.92,4.67
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,9.03,2.14
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,6.56,0.0
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.1,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.46,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.85,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,50.13,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,144.82,99.62
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,216.53,175.59
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,295.68,246.92
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,362.92,306.45
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,434.47,367.75
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,495.48,419.0
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,558.48,470.26
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,611.34,510.64
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,664.38,549.73
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,394.96,333.22
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,63.06,48.48
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,118.05,95.67
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,177.93,145.58
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,191.43,156.59
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,205.26,167.94
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,186.11,151.33
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,167.23,135.05
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,185.93,150.75
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,205.01,166.57
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,142.58,114.82
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,84.51,66.07
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,98.59,78.03
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,113.38,90.45
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,101.26,80.38
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,89.34,70.49
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,152.98,124.94
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,210.76,173.33
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,420.1,349.27
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,601.81,491.34
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,542.34,443.59
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,484.13,397.51
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,414.48,340.88
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,348.52,285.52
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,269.32,218.63
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,200.8,157.53
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,118.06,67.98
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,28.36,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,57.32,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,160.44,109.51
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,236.49,191.67
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,320.47,267.53
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,391.21,329.75
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,466.94,393.89
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,528.55,444.93
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,592.03,495.3
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,355.49,302.37
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,56.37,43.24
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,61.38,47.82
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,66.6,52.22
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,116.23,94.67
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,169.71,139.33
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,175.43,143.49
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,181.35,147.94
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,287.77,236.54
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,399.5,325.54
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,356.47,290.61
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,334.0,272.46
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,320.28,261.11
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,306.7,249.85
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,631.64,512.01
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,885.88,694.71
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,860.07,674.88
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,831.55,656.44
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,526.46,430.48
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,193.58,157.81
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,463.15,386.02
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,658.12,537.62
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,599.12,490.94
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,545.53,449.23
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,477.84,393.14
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,413.2,337.86
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,332.58,269.27
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,259.45,203.54
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,163.96,99.62
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,60.93,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,8.54,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,16.52,6.19
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,32.26,21.39
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,47.84,35.31
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,65.29,50.7
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,82.79,65.96
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,100.21,81.05
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,118.26,96.49
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,98.44,79.17
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,80.24,63.19
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,102.89,82.17
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,126.18,101.43
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,136.47,109.74
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,147.03,118.25
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,243.47,199.54
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,328.28,269.64
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,517.08,424.13
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,689.8,559.32
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,568.62,461.96
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,446.84,363.39
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,698.2,565.05
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,905.35,715.35
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,815.29,648.66
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,708.8,570.56
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,774.61,619.72
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,816.48,649.53
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,713.21,573.25
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,599.89,488.15
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,560.57,458.43
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,520.74,427.35
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,473.74,390.2
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,427.21,352.49
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,371.82,306.47
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,318.86,261.15
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,256.16,206.91
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,198.82,155.09
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,108.85,66.51
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,93.97,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,237.32,162.19
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,323.53,264.47
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,416.58,349.97
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,489.88,415.37
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,566.94,481.2
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,631.1,533.33
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,696.2,583.04
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,752.71,624.79
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,800.7,659.05
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,845.59,688.84
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,888.54,716.33
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,924.05,738.69
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,956.89,758.87
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,981.84,773.55
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,1003.48,785.78
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,1018.67,792.68
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,1030.29,797.19
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,1034.0,796.33
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,1033.96,792.92
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,1027.84,783.96
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,1018.0,772.55
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,999.9,757.08
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,978.38,739.43
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,949.41,715.63
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,917.45,690.27
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,877.88,665.57
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,836.07,639.11
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,786.73,607.01
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,736.16,573.39
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,676.69,534.14
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,623.49,497.88
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,552.51,445.27
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,484.01,390.9
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,399.97,322.36
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,322.43,254.31
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,217.1,142.54
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,106.37,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,55.9,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,156.02,103.84
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,235.49,190.75
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,322.41,269.31
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,403.84,341.27
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,491.91,416.75
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,557.06,471.42
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,624.27,525.33
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,684.8,571.06
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,752.41,621.09
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,800.17,655.67
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,846.44,688.82
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,888.48,719.28
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,928.39,748.01
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,956.05,768.35
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,980.65,786.61
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,991.34,793.75
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,1009.42,806.47
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,1016.57,814.43
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,1020.1,819.98
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,1020.53,822.19
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,1017.19,821.73
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,1001.0,812.47
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,981.33,800.68
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,956.24,783.55
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,927.88,763.86
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,889.46,736.54
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,848.66,707.13
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,801.12,670.75
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,752.03,632.67
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,693.28,586.63
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,634.64,539.61
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,570.83,486.01
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,503.11,426.02
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,419.67,351.46
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,342.3,278.61
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,236.89,163.24
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,124.25,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,86.14,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,218.98,148.89
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,304.58,252.29
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,397.2,339.43
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,471.67,408.37
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,550.29,478.6
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,615.79,535.91
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,682.51,591.2
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,739.33,636.32
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,795.61,680.11
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,842.76,716.48
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,888.09,751.01
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,918.25,772.04
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,954.91,798.0
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,980.64,816.23
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,1003.16,832.06
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,1021.75,843.82
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,1036.84,853.06
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,1041.29,855.69
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,1041.99,855.76
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,1036.91,851.74
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,1028.06,845.15
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,1011.08,832.26
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,990.61,816.95
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,962.17,795.76
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,930.67,772.33
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,892.36,743.31
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,851.66,712.36
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,802.75,675.09
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,752.55,636.33
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,700.41,594.5
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,640.87,546.55
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,568.66,486.04
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,498.83,424.36
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,414.48,349.49
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,336.26,276.45
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,180.52,128.59
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
